ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 00:00,2,0.000,ALERT,214.41,300.87,59.986,1492920003,"201051344000645","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,682301.7,682301.7,2612,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920005,1890926.00
04/23/2017 00:00,2,0.000,ALERT,213.51,299.97,59.975,1492920003,"274151322000085","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,903818.0,903818.0,2607,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920007,1890927.00
04/23/2017 00:00,2,0.000,ALERT,214.41,300.87,59.986,1492920003,"201051344000633","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,668737.5,668737.5,2622,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920008,1890928.00
04/23/2017 00:00,2,0.000,ALERT,213.96,300.87,60.007,1492920003,"201051344000469","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,671603.1,671603.1,2612,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920010,1890929.00
04/23/2017 00:00,2,0.000,ALERT,213.74,300.57,59.996,1492920003,"201051344000646","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,665201.5,665201.5,2618,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920012,1890930.00
04/23/2017 00:00,2,0.000,ALERT,213.06,299.37,59.986,1492920003,"274151322000052","219011344069620",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,936632.0,936632.0,2611,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920014,1890931.00
04/23/2017 00:00,2,0.000,ALERT,213.96,300.57,60.023,1492920003,"201051344000585","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,676388.4,676388.4,2616,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920016,1890932.00
04/23/2017 00:00,2,0.000,ALERT,213.74,300.87,59.959,1492920003,"201051344001230","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,669571.2,669571.2,2619,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920017,1890933.00
04/23/2017 00:00,2,0.000,ALERT,214.19,301.47,59.981,1492920003,"201051344000582","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,659515.4,659515.4,2611,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920019,1890934.00
04/23/2017 00:00,2,0.000,ALERT,213.51,300.87,60.012,1492920003,"201051344000955","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,677931.1,677931.1,2616,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920021,1890935.00
04/23/2017 00:00,2,0.000,ALERT,213.51,299.37,59.975,1492920003,"274151322000094","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,765409.4,765409.4,2671,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920023,1890936.00
04/23/2017 00:00,2,0.000,ALERT,213.96,301.47,59.981,1492920003,"201051344000579","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,689193.9,689193.9,2614,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920025,1890937.00
04/23/2017 00:00,2,0.000,ALERT,213.74,301.17,59.981,1492920003,"201051344000890","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,671781.1,671781.1,2617,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920027,1890938.00
04/23/2017 00:00,2,0.000,ALERT,213.96,300.57,59.975,1492920003,"201051344000438","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,674660.5,674660.5,2612,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920028,1890939.00
04/23/2017 00:00,2,0.000,ALERT,213.96,299.97,59.949,1492920003,"201051344000417","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,634669.8,634669.8,2634,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920030,1890940.00
04/23/2017 00:00,2,0.000,ALERT,213.51,299.97,59.991,1492920003,"274151322000083","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,927263.4,927263.4,2612,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920032,1890941.00
04/23/2017 00:00,2,0.000,ALERT,213.96,299.37,59.949,1492920003,"274151322000076","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,988347.5,988347.5,2609,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920034,1890942.00
04/23/2017 00:00,2,0.000,ALERT,213.96,301.77,59.975,1492920003,"201051344000868","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,670207.3,670207.3,2615,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920036,1890943.00
04/23/2017 00:00,2,0.000,ALERT,213.51,300.87,59.959,1492920003,"274151322000095","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,978882.1,978882.1,2611,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920038,1890944.00
04/23/2017 00:00,2,0.000,ALERT,213.96,301.17,59.975,1492920003,"201051344000988","219011344069620",0.00,10.30,0,295.76,302.37,0.0,0.0,0.000,609709.1,609709.1,2620,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920039,1890945.00
04/23/2017 00:00,2,0.000,ALERT,213.74,299.97,59.928,1492920003,"201051344001025","219011344069620",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,673969.6,673969.6,2621,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920041,1890946.00
04/23/2017 00:00,2,0.000,ALERT,213.74,301.17,59.965,1492920003,"201051344000458","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,682425.8,682425.8,2611,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920043,1890947.00
04/23/2017 00:00,2,0.000,ALERT,214.41,300.87,59.970,1492920003,"201051344000853","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,682817.5,682817.5,2614,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920045,1890948.00
04/23/2017 00:00,2,0.000,ALERT,214.41,301.17,59.986,1492920003,"201051344000685","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,674761.5,674761.5,2623,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920047,1890949.00
04/23/2017 00:00,2,0.000,ALERT,214.19,300.27,59.959,1492920003,"201051344000917","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,671352.0,671352.0,2621,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920048,1890950.00
04/23/2017 00:00,2,0.000,ALERT,214.19,300.87,59.954,1492920003,"201051344001145","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,679197.0,679197.0,2617,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920050,1890951.00
04/23/2017 00:00,2,0.000,ALERT,214.19,300.27,59.959,1492920003,"201051344000651","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,667989.1,667989.1,2618,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920052,1890952.00
04/23/2017 00:00,2,0.000,ALERT,213.06,299.67,59.954,1492920003,"274151322000088","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,888708.8,888708.8,2611,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920054,1890953.00
04/23/2017 00:00,2,0.000,ALERT,214.19,299.07,59.959,1492920003,"274151322000068","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,765811.3,765811.3,2666,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920055,1890954.00
04/23/2017 00:00,2,0.000,ALERT,213.51,300.57,59.970,1492920003,"201051344001135","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,663663.4,663663.4,2615,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920057,1890955.00
04/23/2017 00:00,2,0.000,ALERT,213.74,301.47,59.991,1492920003,"201051344000594","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,684304.4,684304.4,2615,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920059,1890956.00
04/23/2017 00:00,2,0.000,ALERT,213.96,300.57,60.018,1492920003,"201051344001203","219011344069620",0.00,10.00,0,297.57,303.58,0.0,0.0,0.000,672312.6,672312.6,2619,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920061,1890957.00
04/23/2017 00:00,2,0.000,ALERT,213.29,299.67,59.959,1492920003,"274151322000054","219011344069620",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,906802.8,906802.8,2606,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920063,1890958.00
04/23/2017 00:00,2,0.000,ALERT,214.19,300.57,60.002,1492920003,"201051344000867","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,669171.0,669171.0,2620,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920064,1890959.00
04/23/2017 00:00,2,0.000,ALERT,213.96,300.27,59.975,1492920003,"201051344001093","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,671118.3,671118.3,2616,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920066,1890960.00
04/23/2017 00:00,2,0.000,ALERT,213.96,300.87,59.970,1492920003,"201051344000900","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,690392.6,690392.6,2621,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920068,1890961.00
04/23/2017 00:00,2,0.000,ALERT,214.19,300.27,59.965,1492920003,"201051344000648","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,679805.5,679805.5,2617,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920070,1890962.00
04/23/2017 00:00,2,0.000,ALERT,213.96,301.47,59.965,1492920003,"201051344000569","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,692695.7,692695.7,2612,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920072,1890963.00
04/23/2017 00:00,2,0.000,ALERT,213.96,301.17,59.965,1492920003,"201051344000983","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,683374.4,683374.4,2614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920074,1890964.00
04/23/2017 00:00,2,0.000,ALERT,214.19,300.87,59.959,1492920003,"201051344001158","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,669014.3,669014.3,2617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920075,1890965.00
04/23/2017 00:00,2,0.000,ALERT,214.64,301.47,59.944,1492920003,"201051344000576","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,683138.0,683138.0,2619,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920077,1890966.00
04/23/2017 00:00,2,0.000,ALERT,213.51,299.37,59.954,1492920003,"274151322000087","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,878926.1,878926.1,2646,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920079,1890967.00
04/23/2017 00:15,2,0.000,ALERT,213.51,299.37,59.970,1492920904,"201051344000645","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,682301.7,682301.7,2614,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920906,1890968.00
04/23/2017 00:15,2,0.000,ALERT,212.61,298.77,59.975,1492920904,"274151322000085","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,903818.0,903818.0,2609,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920907,1890969.00
04/23/2017 00:15,2,0.000,ALERT,213.74,299.07,59.981,1492920904,"201051344000633","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,668737.5,668737.5,2624,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920909,1890970.00
04/23/2017 00:15,2,0.000,ALERT,213.06,299.07,59.975,1492920904,"201051344000469","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,671603.1,671603.1,2614,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920911,1890971.00
04/23/2017 00:15,2,0.000,ALERT,213.29,300.57,60.002,1492920904,"201051344000646","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,665201.5,665201.5,2620,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920913,1890972.00
04/23/2017 00:15,2,0.000,ALERT,212.16,297.87,59.933,1492920904,"274151322000052","219011344069620",0.00,11.00,0,296.06,301.77,0.0,0.0,0.000,936632.0,936632.0,2613,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920915,1890973.00
04/23/2017 00:15,2,0.000,ALERT,213.74,300.57,59.975,1492920904,"201051344000585","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,676388.4,676388.4,2618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920916,1890974.00
04/23/2017 00:15,2,0.000,ALERT,213.51,300.57,59.991,1492920904,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,669571.2,669571.2,2621,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920918,1890975.00
04/23/2017 00:15,2,0.000,ALERT,213.96,301.17,59.986,1492920904,"201051344000582","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,659515.4,659515.4,2613,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920920,1890976.00
04/23/2017 00:15,2,0.000,ALERT,213.06,300.27,59.986,1492920904,"201051344000955","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,677931.1,677931.1,2618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920922,1890977.00
04/23/2017 00:15,2,0.000,ALERT,212.61,298.17,59.970,1492920904,"274151322000094","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,765409.4,765409.4,2673,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920924,1890978.00
04/23/2017 00:15,2,0.000,ALERT,213.06,300.27,59.975,1492920904,"201051344000579","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,689193.9,689193.9,2616,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920925,1890979.00
04/23/2017 00:15,2,0.000,ALERT,213.29,300.57,59.970,1492920904,"201051344000890","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,671781.1,671781.1,2619,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920927,1890980.00
04/23/2017 00:15,2,0.000,ALERT,213.51,300.27,59.975,1492920904,"201051344000438","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,674660.5,674660.5,2614,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920929,1890981.00
04/23/2017 00:15,2,0.000,ALERT,213.74,299.97,59.981,1492920904,"201051344000417","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,634669.8,634669.8,2636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920931,1890982.00
04/23/2017 00:15,2,0.000,ALERT,212.38,298.77,59.975,1492920904,"274151322000083","219011344069620",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,927263.4,927263.4,2614,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920933,1890983.00
04/23/2017 00:15,2,0.000,ALERT,213.06,299.07,59.981,1492920904,"274151322000076","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,988347.5,988347.5,2611,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920934,1890984.00
04/23/2017 00:15,2,0.000,ALERT,212.83,300.27,60.028,1492920904,"201051344000868","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,670207.3,670207.3,2617,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920936,1890985.00
04/23/2017 00:15,2,0.000,ALERT,212.38,299.67,59.981,1492920904,"274151322000095","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,978882.1,978882.1,2613,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920938,1890986.00
04/23/2017 00:15,2,0.000,ALERT,212.83,299.37,59.938,1492920904,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.37,0.0,0.0,0.000,609709.1,609709.1,2622,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920940,1890987.00
04/23/2017 00:15,2,0.000,ALERT,213.51,299.97,59.981,1492920904,"201051344001025","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,673969.6,673969.6,2623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920942,1890988.00
04/23/2017 00:15,2,0.000,ALERT,212.83,299.37,60.007,1492920904,"201051344000458","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,682425.8,682425.8,2613,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920943,1890989.00
04/23/2017 00:15,2,0.000,ALERT,213.51,299.37,59.981,1492920904,"201051344000853","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,682817.5,682817.5,2616,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920945,1890990.00
04/23/2017 00:15,2,0.000,ALERT,213.96,300.57,60.012,1492920904,"201051344000685","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,674761.5,674761.5,2625,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920947,1890991.00
04/23/2017 00:15,2,0.000,ALERT,213.74,299.97,59.986,1492920904,"201051344000917","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,671352.0,671352.0,2623,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920949,1890992.00
04/23/2017 00:15,2,0.000,ALERT,213.96,300.87,59.981,1492920904,"201051344001145","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,679197.0,679197.0,2619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920951,1890993.00
04/23/2017 00:15,2,0.000,ALERT,213.74,299.97,59.970,1492920904,"201051344000651","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,667989.1,667989.1,2620,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920953,1890994.00
04/23/2017 00:15,2,0.000,ALERT,211.93,298.17,59.981,1492920904,"274151322000088","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,888708.8,888708.8,2613,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920954,1890995.00
04/23/2017 00:15,2,0.000,ALERT,213.06,297.57,59.965,1492920904,"274151322000068","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,765811.3,765811.3,2668,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920956,1890996.00
04/23/2017 00:15,2,0.000,ALERT,213.29,300.57,59.970,1492920904,"201051344001135","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,663663.4,663663.4,2617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920958,1890997.00
04/23/2017 00:15,2,0.000,ALERT,212.83,300.27,59.928,1492920904,"201051344000594","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,684304.4,684304.4,2617,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920960,1890998.00
04/23/2017 00:15,2,0.000,ALERT,213.96,300.57,59.965,1492920904,"201051344001203","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,672312.6,672312.6,2621,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920961,1890999.00
04/23/2017 00:15,2,0.000,ALERT,212.16,298.47,59.965,1492920904,"274151322000054","219011344069620",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,906802.8,906802.8,2608,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920963,1891000.00
04/23/2017 00:15,2,0.000,ALERT,213.06,299.07,59.965,1492920904,"201051344000867","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,669171.0,669171.0,2622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920965,1891001.00
04/23/2017 00:15,2,0.000,ALERT,213.74,300.57,59.965,1492920904,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,671118.3,671118.3,2618,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920967,1891002.00
04/23/2017 00:15,2,0.000,ALERT,212.83,299.37,59.959,1492920904,"201051344000900","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,690392.6,690392.6,2623,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920969,1891003.00
04/23/2017 00:15,2,0.000,ALERT,213.06,299.07,59.970,1492920904,"201051344000648","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,679805.5,679805.5,2619,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492920971,1891004.00
04/23/2017 00:15,2,0.000,ALERT,213.06,299.97,59.996,1492920904,"201051344000569","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,692695.7,692695.7,2614,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920972,1891005.00
04/23/2017 00:15,2,0.000,ALERT,213.06,299.67,59.959,1492920904,"201051344000983","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,683374.4,683374.4,2616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920974,1891006.00
04/23/2017 00:15,2,0.000,ALERT,213.29,299.67,59.965,1492920904,"201051344001158","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,669014.3,669014.3,2619,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920976,1891007.00
04/23/2017 00:15,2,0.000,ALERT,213.51,299.97,60.007,1492920904,"201051344000576","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,683138.0,683138.0,2621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920978,1891008.00
04/23/2017 00:15,2,0.000,ALERT,212.61,298.17,59.954,1492920904,"274151322000087","219011344069620",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,878926.1,878926.1,2648,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492920979,1891009.00
04/23/2017 00:30,2,0.000,ALERT,213.51,299.37,59.917,1492921803,"201051344000645","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,682301.7,682301.7,2616,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921805,1891010.00
04/23/2017 00:30,2,0.000,ALERT,212.83,298.77,59.975,1492921803,"274151322000085","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,903818.0,903818.0,2611,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492921807,1891011.00
04/23/2017 00:30,2,0.000,ALERT,213.74,299.07,59.954,1492921803,"201051344000633","219011344069620",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,668737.5,668737.5,2626,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921809,1891012.00
04/23/2017 00:30,2,0.000,ALERT,213.29,299.37,59.959,1492921803,"201051344000469","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,671603.1,671603.1,2616,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921811,1891013.00
04/23/2017 00:30,2,0.000,ALERT,213.29,300.57,60.002,1492921803,"201051344000646","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,665201.5,665201.5,2622,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921812,1891014.00
04/23/2017 00:30,2,0.000,ALERT,212.38,299.37,59.965,1492921803,"274151322000052","219011344069620",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,936632.0,936632.0,2615,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492921814,1891015.00
04/23/2017 00:30,2,0.000,ALERT,213.74,300.57,59.965,1492921803,"201051344000585","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,676388.4,676388.4,2620,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921816,1891016.00
04/23/2017 00:30,2,0.000,ALERT,213.51,300.87,59.965,1492921803,"201051344001230","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,669571.2,669571.2,2623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921818,1891017.00
04/23/2017 00:30,2,0.000,ALERT,213.96,301.17,59.965,1492921803,"201051344000582","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,659515.4,659515.4,2615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921819,1891018.00
04/23/2017 00:30,2,0.000,ALERT,213.29,300.57,59.944,1492921803,"201051344000955","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,677931.1,677931.1,2620,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921821,1891019.00
04/23/2017 00:30,2,0.000,ALERT,212.61,298.17,59.965,1492921803,"274151322000094","219011344069620",0.00,10.30,0,296.06,299.37,0.0,0.0,0.000,765409.4,765409.4,2675,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921823,1891020.00
04/23/2017 00:30,2,0.000,ALERT,213.06,299.97,59.970,1492921803,"201051344000579","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,689193.9,689193.9,2618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492921825,1891021.00
04/23/2017 00:30,2,0.000,ALERT,213.51,301.17,59.970,1492921803,"201051344000890","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,671781.1,671781.1,2621,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921827,1891022.00
04/23/2017 00:30,2,0.000,ALERT,213.74,300.57,59.949,1492921803,"201051344000438","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,674660.5,674660.5,2616,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921828,1891023.00
04/23/2017 00:30,2,0.000,ALERT,213.74,300.27,60.007,1492921803,"201051344000417","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,634669.8,634669.8,2638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921830,1891024.00
04/23/2017 00:30,2,0.000,ALERT,212.61,299.07,59.991,1492921803,"274151322000083","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,927263.4,927263.4,2616,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492921832,1891025.00
04/23/2017 00:30,2,0.000,ALERT,213.29,298.77,59.954,1492921803,"274151322000076","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,988347.5,988347.5,2613,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921834,1891026.00
04/23/2017 00:30,2,0.000,ALERT,213.06,299.97,59.970,1492921803,"201051344000868","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,670207.3,670207.3,2619,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921836,1891027.00
04/23/2017 00:30,2,0.000,ALERT,212.61,299.67,59.949,1492921803,"274151322000095","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,978882.1,978882.1,2615,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921838,1891028.00
04/23/2017 00:30,2,0.000,ALERT,212.83,299.37,59.959,1492921803,"201051344000988","219011344069620",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,609709.1,609709.1,2624,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921839,1891029.00
04/23/2017 00:30,2,0.000,ALERT,213.51,300.27,59.965,1492921803,"201051344001025","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,673969.6,673969.6,2625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492921841,1891030.00
04/23/2017 00:30,2,0.000,ALERT,212.83,299.37,59.991,1492921803,"201051344000458","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,682425.8,682425.8,2615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921843,1891031.00
04/23/2017 00:30,2,0.000,ALERT,213.51,299.07,59.959,1492921803,"201051344000853","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,682817.5,682817.5,2618,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921845,1891032.00
04/23/2017 00:30,2,0.000,ALERT,214.19,300.87,59.975,1492921803,"201051344000685","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,674761.5,674761.5,2627,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921847,1891033.00
04/23/2017 00:30,2,0.000,ALERT,213.74,300.27,59.965,1492921803,"201051344000917","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,671352.0,671352.0,2625,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921848,1891034.00
04/23/2017 00:30,2,0.000,ALERT,213.96,300.87,59.970,1492921803,"201051344001145","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,679197.0,679197.0,2621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921850,1891035.00
04/23/2017 00:30,2,0.000,ALERT,213.74,299.97,60.007,1492921803,"201051344000651","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,667989.1,667989.1,2622,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492921852,1891036.00
04/23/2017 00:30,2,0.000,ALERT,212.16,298.47,59.970,1492921803,"274151322000088","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,888708.8,888708.8,2615,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921854,1891037.00
04/23/2017 00:30,2,0.000,ALERT,213.29,297.87,59.959,1492921803,"274151322000068","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,765811.3,765811.3,2670,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921855,1891038.00
04/23/2017 00:30,2,0.000,ALERT,213.51,300.87,59.965,1492921803,"201051344001135","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,663663.4,663663.4,2619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921857,1891039.00
04/23/2017 00:30,2,0.000,ALERT,212.83,300.27,59.959,1492921803,"201051344000594","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,684304.4,684304.4,2619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492921859,1891040.00
04/23/2017 00:30,2,0.000,ALERT,213.74,300.57,59.996,1492921803,"201051344001203","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,672312.6,672312.6,2623,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921861,1891041.00
04/23/2017 00:30,2,0.000,ALERT,212.83,299.07,59.975,1492921803,"274151322000054","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,906802.8,906802.8,2610,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921863,1891042.00
04/23/2017 00:30,2,0.000,ALERT,213.29,299.07,59.975,1492921803,"201051344000867","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,669171.0,669171.0,2624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921864,1891043.00
04/23/2017 00:30,2,0.000,ALERT,213.74,300.57,59.981,1492921803,"201051344001093","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,671118.3,671118.3,2620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492921866,1891044.00
04/23/2017 00:30,2,0.000,ALERT,212.83,299.37,59.970,1492921803,"201051344000900","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,690392.6,690392.6,2625,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921868,1891045.00
04/23/2017 00:30,2,0.000,ALERT,213.06,298.77,59.986,1492921803,"201051344000648","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,679805.5,679805.5,2621,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921870,1891046.00
04/23/2017 00:30,2,0.000,ALERT,213.06,299.97,60.023,1492921803,"201051344000569","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,692695.7,692695.7,2616,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921872,1891047.00
04/23/2017 00:30,2,0.000,ALERT,213.06,299.67,59.986,1492921803,"201051344000983","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,683374.4,683374.4,2618,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921874,1891048.00
04/23/2017 00:30,2,0.000,ALERT,213.06,299.07,59.981,1492921803,"201051344001158","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,669014.3,669014.3,2621,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921875,1891049.00
04/23/2017 00:30,2,0.000,ALERT,213.51,299.97,59.996,1492921803,"201051344000576","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,683138.0,683138.0,2623,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921877,1891050.00
04/23/2017 00:30,2,0.000,ALERT,212.61,298.17,60.012,1492921803,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,878926.1,878926.1,2650,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492921879,1891051.00
04/23/2017 00:45,2,0.000,ALERT,213.74,299.67,59.991,1492922704,"201051344000645","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,682301.7,682301.7,2618,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922706,1891052.00
04/23/2017 00:45,2,0.000,ALERT,212.83,299.07,59.991,1492922704,"274151322000085","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,903818.0,903818.0,2613,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922708,1891053.00
04/23/2017 00:45,2,0.000,ALERT,213.74,299.67,60.039,1492922704,"201051344000633","219011344069620",0.00,9.70,0,295.46,301.17,0.0,0.0,0.000,668737.5,668737.5,2628,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922710,1891054.00
04/23/2017 00:45,2,0.000,ALERT,213.29,299.97,59.991,1492922704,"201051344000469","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,671603.1,671603.1,2618,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922711,1891055.00
04/23/2017 00:45,2,0.000,ALERT,213.51,300.87,59.986,1492922704,"201051344000646","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,665201.5,665201.5,2624,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922713,1891056.00
04/23/2017 00:45,2,0.000,ALERT,212.38,299.37,59.996,1492922704,"274151322000052","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,936632.0,936632.0,2617,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922715,1891057.00
04/23/2017 00:45,2,0.000,ALERT,213.96,300.87,59.991,1492922704,"201051344000585","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,676388.4,676388.4,2622,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922717,1891058.00
04/23/2017 00:45,2,0.000,ALERT,213.74,301.47,59.981,1492922704,"201051344001230","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,669571.2,669571.2,2625,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922719,1891059.00
04/23/2017 00:45,2,0.000,ALERT,214.41,302.07,59.981,1492922704,"201051344000582","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,659515.4,659515.4,2617,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922720,1891060.00
04/23/2017 00:45,2,0.000,ALERT,213.29,300.87,59.986,1492922704,"201051344000955","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,677931.1,677931.1,2622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922722,1891061.00
04/23/2017 00:45,2,0.000,ALERT,212.61,298.77,59.986,1492922704,"274151322000094","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,765409.4,765409.4,2677,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922724,1891062.00
04/23/2017 00:45,2,0.000,ALERT,213.06,300.57,59.986,1492922704,"201051344000579","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,689193.9,689193.9,2620,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922726,1891063.00
04/23/2017 00:45,2,0.000,ALERT,213.74,301.77,59.975,1492922704,"201051344000890","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,671781.1,671781.1,2623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922728,1891064.00
04/23/2017 00:45,2,0.000,ALERT,213.96,300.87,59.986,1492922704,"201051344000438","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,674660.5,674660.5,2618,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922730,1891065.00
04/23/2017 00:45,2,0.000,ALERT,213.96,300.27,59.986,1492922704,"201051344000417","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,634669.8,634669.8,2640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922731,1891066.00
04/23/2017 00:45,2,0.000,ALERT,212.61,299.37,59.986,1492922704,"274151322000083","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,927263.4,927263.4,2618,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922733,1891067.00
04/23/2017 00:45,2,0.000,ALERT,213.06,299.97,59.981,1492922704,"274151322000076","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,988347.5,988347.5,2615,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922735,1891068.00
04/23/2017 00:45,2,0.000,ALERT,213.06,300.57,59.986,1492922704,"201051344000868","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,670207.3,670207.3,2621,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922737,1891069.00
04/23/2017 00:45,2,0.000,ALERT,212.61,300.27,59.928,1492922704,"274151322000095","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,978882.1,978882.1,2617,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922739,1891070.00
