ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 00:45,2,0.000,ALERT,212.83,299.97,59.965,1492922704,"201051344000988","219011344069620",0.00,10.00,0,295.16,301.47,0.0,0.0,0.000,609709.1,609709.1,2626,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922741,1891071.00
04/23/2017 00:45,2,0.000,ALERT,213.74,300.27,59.954,1492922704,"201051344001025","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,673969.6,673969.6,2627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922742,1891072.00
04/23/2017 00:45,2,0.000,ALERT,213.06,300.27,60.012,1492922704,"201051344000458","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,682425.8,682425.8,2617,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922744,1891073.00
04/23/2017 00:45,2,0.000,ALERT,213.74,299.67,59.970,1492922704,"201051344000853","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,682817.5,682817.5,2620,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922746,1891074.00
04/23/2017 00:45,2,0.000,ALERT,214.19,301.17,59.965,1492922704,"201051344000685","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,674761.5,674761.5,2629,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922748,1891075.00
04/23/2017 00:45,2,0.000,ALERT,214.19,300.87,59.975,1492922704,"201051344000917","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,671352.0,671352.0,2627,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922749,1891076.00
04/23/2017 00:45,2,0.000,ALERT,214.19,301.47,59.959,1492922704,"201051344001145","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,679197.0,679197.0,2623,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922751,1891077.00
04/23/2017 00:45,2,0.000,ALERT,213.96,300.57,59.965,1492922704,"201051344000651","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,667989.1,667989.1,2624,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922753,1891078.00
04/23/2017 00:45,2,0.000,ALERT,212.38,299.67,59.959,1492922704,"274151322000088","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,888708.8,888708.8,2617,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922755,1891079.00
04/23/2017 00:45,2,0.000,ALERT,213.29,298.17,59.954,1492922704,"274151322000068","219011344069620",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,765811.3,765811.3,2672,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922757,1891080.00
04/23/2017 00:45,2,0.000,ALERT,213.74,301.17,59.944,1492922704,"201051344001135","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,663663.4,663663.4,2621,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922758,1891081.00
04/23/2017 00:45,2,0.000,ALERT,213.06,300.87,59.965,1492922704,"201051344000594","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,684304.4,684304.4,2621,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922760,1891082.00
04/23/2017 00:45,2,0.000,ALERT,213.96,300.87,59.954,1492922704,"201051344001203","219011344069620",0.00,9.70,0,298.77,304.18,0.0,0.0,0.000,672312.6,672312.6,2625,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922762,1891083.00
04/23/2017 00:45,2,0.000,ALERT,212.61,299.97,59.970,1492922704,"274151322000054","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,906802.8,906802.8,2612,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922764,1891084.00
04/23/2017 00:45,2,0.000,ALERT,213.29,299.67,59.975,1492922704,"201051344000867","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,669171.0,669171.0,2626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922766,1891085.00
04/23/2017 00:45,2,0.000,ALERT,213.74,300.87,59.981,1492922704,"201051344001093","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,671118.3,671118.3,2622,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922767,1891086.00
04/23/2017 00:45,2,0.000,ALERT,213.06,299.97,59.938,1492922704,"201051344000900","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,690392.6,690392.6,2627,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922769,1891087.00
04/23/2017 00:45,2,0.000,ALERT,213.29,299.07,59.959,1492922704,"201051344000648","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,679805.5,679805.5,2623,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922771,1891088.00
04/23/2017 00:45,2,0.000,ALERT,213.06,300.27,59.970,1492922704,"201051344000569","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,692695.7,692695.7,2618,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922773,1891089.00
04/23/2017 00:45,2,0.000,ALERT,213.29,300.27,59.975,1492922704,"201051344000983","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,683374.4,683374.4,2620,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922775,1891090.00
04/23/2017 00:45,2,0.000,ALERT,213.29,299.67,59.970,1492922704,"201051344001158","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,669014.3,669014.3,2623,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922776,1891091.00
04/23/2017 00:45,2,0.000,ALERT,213.96,300.87,59.981,1492922704,"201051344000576","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,683138.0,683138.0,2625,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492922778,1891092.00
04/23/2017 00:45,2,0.000,ALERT,212.83,298.17,59.975,1492922704,"274151322000087","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,878926.1,878926.1,2652,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492922780,1891093.00
04/23/2017 01:00,2,0.000,ALERT,213.51,299.97,59.981,1492923603,"201051344000645","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,682301.7,682301.7,2620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923605,1891094.00
04/23/2017 01:00,2,0.000,ALERT,212.61,298.47,59.965,1492923603,"274151322000085","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,903818.0,903818.0,2615,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923607,1891095.00
04/23/2017 01:00,2,0.000,ALERT,213.74,299.67,59.970,1492923603,"201051344000633","219011344069620",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,668737.5,668737.5,2630,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923609,1891096.00
04/23/2017 01:00,2,0.000,ALERT,213.06,299.97,59.944,1492923603,"201051344000469","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,671603.1,671603.1,2620,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923611,1891097.00
04/23/2017 01:00,2,0.000,ALERT,212.83,299.67,59.965,1492923603,"201051344000646","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,665201.5,665201.5,2626,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923613,1891098.00
04/23/2017 01:00,2,0.000,ALERT,212.16,298.17,59.954,1492923603,"274151322000052","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,936632.0,936632.0,2619,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923614,1891099.00
04/23/2017 01:00,2,0.000,ALERT,213.29,299.97,59.959,1492923603,"201051344000585","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,676388.4,676388.4,2624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923616,1891100.00
04/23/2017 01:00,2,0.000,ALERT,213.29,300.27,59.970,1492923603,"201051344001230","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,669571.2,669571.2,2627,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923618,1891101.00
04/23/2017 01:00,2,0.000,ALERT,213.74,300.57,59.959,1492923603,"201051344000582","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,659515.4,659515.4,2619,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923620,1891102.00
04/23/2017 01:00,2,0.000,ALERT,212.61,299.67,59.959,1492923603,"201051344000955","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,677931.1,677931.1,2624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923621,1891103.00
04/23/2017 01:00,2,0.000,ALERT,212.61,297.87,59.959,1492923603,"274151322000094","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,765409.4,765409.4,2679,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923623,1891104.00
04/23/2017 01:00,2,0.000,ALERT,213.06,300.57,59.949,1492923603,"201051344000579","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,689193.9,689193.9,2622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923625,1891105.00
04/23/2017 01:00,2,0.000,ALERT,213.06,300.27,59.959,1492923603,"201051344000890","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,671781.1,671781.1,2625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923627,1891106.00
04/23/2017 01:00,2,0.000,ALERT,213.29,299.67,59.959,1492923603,"201051344000438","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,674660.5,674660.5,2620,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923629,1891107.00
04/23/2017 01:00,2,0.000,ALERT,213.29,299.37,59.959,1492923603,"201051344000417","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,634669.8,634669.8,2642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923630,1891108.00
04/23/2017 01:00,2,0.000,ALERT,212.61,298.47,59.954,1492923603,"274151322000083","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,927263.4,927263.4,2620,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923632,1891109.00
04/23/2017 01:00,2,0.000,ALERT,213.06,298.77,59.949,1492923603,"274151322000076","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,988347.5,988347.5,2617,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923634,1891110.00
04/23/2017 01:00,2,0.000,ALERT,212.83,300.27,59.954,1492923603,"201051344000868","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,670207.3,670207.3,2623,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923636,1891111.00
04/23/2017 01:00,2,0.000,ALERT,212.38,299.07,59.954,1492923603,"274151322000095","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,978882.1,978882.1,2619,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923638,1891112.00
04/23/2017 01:00,2,0.000,ALERT,212.83,299.97,59.965,1492923603,"201051344000988","219011344069620",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,609709.1,609709.1,2628,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923639,1891113.00
04/23/2017 01:00,2,0.000,ALERT,212.83,299.07,59.922,1492923603,"201051344001025","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,673969.6,673969.6,2629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923641,1891114.00
04/23/2017 01:00,2,0.000,ALERT,212.83,299.97,59.954,1492923603,"201051344000458","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,682425.8,682425.8,2619,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923643,1891115.00
04/23/2017 01:00,2,0.000,ALERT,213.51,299.97,59.917,1492923603,"201051344000853","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,682817.5,682817.5,2622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923645,1891116.00
04/23/2017 01:00,2,0.000,ALERT,213.29,299.37,59.938,1492923603,"201051344000685","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,674761.5,674761.5,2631,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923647,1891117.00
04/23/2017 01:00,2,0.000,ALERT,213.29,299.07,59.938,1492923603,"201051344000917","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,671352.0,671352.0,2629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923649,1891118.00
04/23/2017 01:00,2,0.000,ALERT,213.29,299.97,59.933,1492923603,"201051344001145","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,679197.0,679197.0,2625,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923650,1891119.00
04/23/2017 01:00,2,0.000,ALERT,213.06,298.77,59.938,1492923603,"201051344000651","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,667989.1,667989.1,2626,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923652,1891120.00
04/23/2017 01:00,2,0.000,ALERT,211.93,298.17,59.959,1492923603,"274151322000088","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,888708.8,888708.8,2619,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923654,1891121.00
04/23/2017 01:00,2,0.000,ALERT,213.06,297.26,59.938,1492923603,"274151322000068","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,765811.3,765811.3,2674,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923656,1891122.00
04/23/2017 01:00,2,0.000,ALERT,212.61,299.37,59.944,1492923603,"201051344001135","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,663663.4,663663.4,2623,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923658,1891123.00
04/23/2017 01:00,2,0.000,ALERT,212.83,300.57,59.944,1492923603,"201051344000594","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,684304.4,684304.4,2623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923659,1891124.00
04/23/2017 01:00,2,0.000,ALERT,213.29,299.67,59.970,1492923603,"201051344001203","219011344069620",0.00,9.30,0,298.47,304.48,0.0,0.0,0.000,672312.6,672312.6,2627,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923661,1891125.00
04/23/2017 01:00,2,0.000,ALERT,212.16,299.07,59.944,1492923603,"274151322000054","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,906802.8,906802.8,2614,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923663,1891126.00
04/23/2017 01:00,2,0.000,ALERT,213.29,299.67,59.949,1492923603,"201051344000867","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,669171.0,669171.0,2628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923665,1891127.00
04/23/2017 01:00,2,0.000,ALERT,213.06,299.67,59.938,1492923603,"201051344001093","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,671118.3,671118.3,2624,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923666,1891128.00
04/23/2017 01:00,2,0.000,ALERT,212.83,299.97,59.949,1492923603,"201051344000900","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,690392.6,690392.6,2629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923668,1891129.00
04/23/2017 01:00,2,0.000,ALERT,213.06,299.07,59.949,1492923603,"201051344000648","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,679805.5,679805.5,2625,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923670,1891130.00
04/23/2017 01:00,2,0.000,ALERT,212.83,300.27,59.965,1492923603,"201051344000569","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,692695.7,692695.7,2620,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923672,1891131.00
04/23/2017 01:00,2,0.000,ALERT,212.83,299.97,59.944,1492923603,"201051344000983","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,683374.4,683374.4,2622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923674,1891132.00
04/23/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1492923603,"201051344001158","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,669014.3,669014.3,2625,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492923675,1891133.00
04/23/2017 01:00,2,0.000,ALERT,213.29,300.27,59.949,1492923603,"201051344000576","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,683138.0,683138.0,2627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923677,1891134.00
04/23/2017 01:00,2,0.000,ALERT,212.38,297.26,59.944,1492923603,"274151322000087","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,878926.1,878926.1,2654,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492923679,1891135.00
04/23/2017 01:15,2,0.000,ALERT,213.74,299.97,59.996,1492924503,"201051344000645","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,682301.7,682301.7,2622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924505,1891136.00
04/23/2017 01:15,2,0.000,ALERT,212.61,298.47,59.959,1492924503,"274151322000085","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,903818.0,903818.0,2617,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924507,1891137.00
04/23/2017 01:15,2,0.000,ALERT,213.74,299.67,59.981,1492924503,"201051344000633","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,668737.5,668737.5,2632,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924509,1891138.00
04/23/2017 01:15,2,0.000,ALERT,213.06,299.67,59.970,1492924503,"201051344000469","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,671603.1,671603.1,2622,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924511,1891139.00
04/23/2017 01:15,2,0.000,ALERT,212.83,298.77,59.975,1492924503,"201051344000646","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,665201.5,665201.5,2628,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924513,1891140.00
04/23/2017 01:15,2,0.000,ALERT,212.16,298.77,59.954,1492924503,"274151322000052","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,936632.0,936632.0,2621,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924515,1891141.00
04/23/2017 01:15,2,0.000,ALERT,213.06,299.07,59.965,1492924503,"201051344000585","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,676388.4,676388.4,2626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924516,1891142.00
04/23/2017 01:15,2,0.000,ALERT,212.83,299.07,59.975,1492924503,"201051344001230","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,669571.2,669571.2,2629,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924518,1891143.00
04/23/2017 01:15,2,0.000,ALERT,213.51,299.97,60.023,1492924503,"201051344000582","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,659515.4,659515.4,2621,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924520,1891144.00
04/23/2017 01:15,2,0.000,ALERT,212.38,298.77,59.959,1492924503,"201051344000955","219011344069620",0.00,9.30,0,297.87,301.17,0.0,0.0,0.000,677931.1,677931.1,2626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924522,1891145.00
04/23/2017 01:15,2,0.000,ALERT,212.61,297.87,59.959,1492924503,"274151322000094","219011344069620",0.00,9.70,0,296.36,299.67,0.0,0.0,0.000,765409.4,765409.4,2681,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924523,1891146.00
04/23/2017 01:15,2,0.000,ALERT,213.06,300.27,59.965,1492924503,"201051344000579","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,689193.9,689193.9,2624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924525,1891147.00
04/23/2017 01:15,2,0.000,ALERT,212.61,299.37,59.965,1492924503,"201051344000890","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,671781.1,671781.1,2627,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924527,1891148.00
04/23/2017 01:15,2,0.000,ALERT,212.83,298.77,59.996,1492924503,"201051344000438","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,674660.5,674660.5,2622,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924529,1891149.00
04/23/2017 01:15,2,0.000,ALERT,213.06,298.47,59.970,1492924503,"201051344000417","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,634669.8,634669.8,2644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924531,1891150.00
04/23/2017 01:15,2,0.000,ALERT,212.61,299.37,59.959,1492924503,"274151322000083","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,927263.4,927263.4,2622,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924533,1891151.00
04/23/2017 01:15,2,0.000,ALERT,213.06,299.07,59.954,1492924503,"274151322000076","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,988347.5,988347.5,2619,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924534,1891152.00
04/23/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1492924503,"201051344000868","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,670207.3,670207.3,2625,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924536,1891153.00
04/23/2017 01:15,2,0.000,ALERT,212.38,299.37,59.970,1492924503,"274151322000095","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,978882.1,978882.1,2621,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924538,1891154.00
04/23/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1492924503,"201051344000988","219011344069620",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,609709.1,609709.1,2630,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924540,1891155.00
04/23/2017 01:15,2,0.000,ALERT,212.61,298.17,60.012,1492924503,"201051344001025","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,673969.6,673969.6,2631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924542,1891156.00
04/23/2017 01:15,2,0.000,ALERT,212.83,299.67,59.991,1492924503,"201051344000458","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,682425.8,682425.8,2621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924543,1891157.00
04/23/2017 01:15,2,0.000,ALERT,213.74,299.67,59.975,1492924503,"201051344000853","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,682817.5,682817.5,2624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924545,1891158.00
04/23/2017 01:15,2,0.000,ALERT,213.29,299.07,59.975,1492924503,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,674761.5,674761.5,2633,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924547,1891159.00
04/23/2017 01:15,2,0.000,ALERT,213.06,298.77,59.975,1492924503,"201051344000917","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,671352.0,671352.0,2631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924549,1891160.00
04/23/2017 01:15,2,0.000,ALERT,213.06,299.37,59.970,1492924503,"201051344001145","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,679197.0,679197.0,2627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924551,1891161.00
04/23/2017 01:15,2,0.000,ALERT,212.83,298.47,59.981,1492924503,"201051344000651","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,667989.1,667989.1,2628,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924553,1891162.00
04/23/2017 01:15,2,0.000,ALERT,212.16,297.87,59.970,1492924503,"274151322000088","219011344069620",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,888708.8,888708.8,2621,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924554,1891163.00
04/23/2017 01:15,2,0.000,ALERT,213.06,297.26,59.938,1492924503,"274151322000068","219011344069620",0.00,11.00,0,296.06,299.37,0.0,0.0,0.000,765811.3,765811.3,2676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924556,1891164.00
04/23/2017 01:15,2,0.000,ALERT,212.61,298.77,59.970,1492924503,"201051344001135","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,663663.4,663663.4,2625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924558,1891165.00
04/23/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1492924503,"201051344000594","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,684304.4,684304.4,2625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924560,1891166.00
04/23/2017 01:15,2,0.000,ALERT,213.06,298.77,59.970,1492924503,"201051344001203","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,672312.6,672312.6,2629,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924561,1891167.00
04/23/2017 01:15,2,0.000,ALERT,212.16,298.77,59.970,1492924503,"274151322000054","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,906802.8,906802.8,2616,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924563,1891168.00
04/23/2017 01:15,2,0.000,ALERT,213.29,299.07,60.018,1492924503,"201051344000867","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,669171.0,669171.0,2630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924565,1891169.00
04/23/2017 01:15,2,0.000,ALERT,212.83,299.07,59.975,1492924503,"201051344001093","219011344069620",0.00,10.00,0,297.57,300.87,0.0,0.0,0.000,671118.3,671118.3,2626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924567,1891170.00
04/23/2017 01:15,2,0.000,ALERT,212.83,299.07,59.970,1492924503,"201051344000900","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,690392.6,690392.6,2631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924569,1891171.00
04/23/2017 01:15,2,0.000,ALERT,213.06,298.77,60.012,1492924503,"201051344000648","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,679805.5,679805.5,2627,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924571,1891172.00
04/23/2017 01:15,2,0.000,ALERT,212.83,299.97,59.959,1492924503,"201051344000569","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,692695.7,692695.7,2622,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924572,1891173.00
04/23/2017 01:15,2,0.000,ALERT,213.06,299.67,59.986,1492924503,"201051344000983","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,683374.4,683374.4,2624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492924574,1891174.00
04/23/2017 01:15,2,0.000,ALERT,213.06,299.37,59.981,1492924503,"201051344001158","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,669014.3,669014.3,2627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924576,1891175.00
04/23/2017 01:15,2,0.000,ALERT,213.29,299.97,59.986,1492924503,"201051344000576","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,683138.0,683138.0,2629,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924578,1891176.00
04/23/2017 01:15,2,0.000,ALERT,212.61,297.87,59.986,1492924503,"274151322000087","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,878926.1,878926.1,2656,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492924580,1891177.00
04/23/2017 01:30,2,0.000,ALERT,213.51,299.67,59.954,1492925403,"201051344000645","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,682301.7,682301.7,2624,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925405,1891178.00
04/23/2017 01:30,2,0.000,ALERT,212.61,298.47,59.954,1492925403,"274151322000085","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,903818.0,903818.0,2619,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925407,1891179.00
04/23/2017 01:30,2,0.000,ALERT,213.74,299.37,59.949,1492925403,"201051344000633","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,668737.5,668737.5,2634,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925408,1891180.00
04/23/2017 01:30,2,0.000,ALERT,213.06,299.67,59.912,1492925403,"201051344000469","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,671603.1,671603.1,2624,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925410,1891181.00
04/23/2017 01:30,2,0.000,ALERT,213.06,299.67,59.981,1492925403,"201051344000646","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,665201.5,665201.5,2630,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925412,1891182.00
04/23/2017 01:30,2,0.000,ALERT,212.38,298.17,59.944,1492925403,"274151322000052","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,936632.0,936632.0,2623,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925414,1891183.00
04/23/2017 01:30,2,0.000,ALERT,213.06,299.67,59.954,1492925403,"201051344000585","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,676388.4,676388.4,2628,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925416,1891184.00
04/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.954,1492925403,"201051344001230","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,669571.2,669571.2,2631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925417,1891185.00
04/23/2017 01:30,2,0.000,ALERT,213.51,300.57,59.949,1492925403,"201051344000582","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,659515.4,659515.4,2623,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925419,1891186.00
04/23/2017 01:30,2,0.000,ALERT,212.61,299.37,59.959,1492925403,"201051344000955","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,677931.1,677931.1,2628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925421,1891187.00
04/23/2017 01:30,2,0.000,ALERT,212.61,298.17,59.986,1492925403,"274151322000094","219011344069620",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,765409.4,765409.4,2683,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925423,1891188.00
04/23/2017 01:30,2,0.000,ALERT,213.06,300.57,59.954,1492925403,"201051344000579","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,689193.9,689193.9,2626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925424,1891189.00
04/23/2017 01:30,2,0.000,ALERT,212.83,299.97,59.965,1492925403,"201051344000890","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,671781.1,671781.1,2629,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925426,1891190.00
04/23/2017 01:30,2,0.000,ALERT,213.29,299.37,59.949,1492925403,"201051344000438","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,674660.5,674660.5,2624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925428,1891191.00
04/23/2017 01:30,2,0.000,ALERT,213.06,298.77,59.944,1492925403,"201051344000417","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,634669.8,634669.8,2646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925430,1891192.00
04/23/2017 01:30,2,0.000,ALERT,212.61,299.67,59.949,1492925403,"274151322000083","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,927263.4,927263.4,2624,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925432,1891193.00
04/23/2017 01:30,2,0.000,ALERT,213.29,299.07,59.949,1492925403,"274151322000076","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,988347.5,988347.5,2621,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925434,1891194.00
04/23/2017 01:30,2,0.000,ALERT,213.29,300.57,59.959,1492925403,"201051344000868","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,670207.3,670207.3,2627,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925436,1891195.00
04/23/2017 01:30,2,0.000,ALERT,212.38,299.67,59.981,1492925403,"274151322000095","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,978882.1,978882.1,2623,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925438,1891196.00
04/23/2017 01:30,2,0.000,ALERT,212.83,299.67,59.954,1492925403,"201051344000988","219011344069620",0.00,9.30,0,295.46,301.47,0.0,0.0,0.000,609709.1,609709.1,2632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925440,1891197.00
04/23/2017 01:30,2,0.000,ALERT,212.83,298.77,59.954,1492925403,"201051344001025","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,673969.6,673969.6,2633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925441,1891198.00
04/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.949,1492925403,"201051344000458","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,682425.8,682425.8,2623,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925443,1891199.00
04/23/2017 01:30,2,0.000,ALERT,213.51,299.67,59.954,1492925403,"201051344000853","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,682817.5,682817.5,2626,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925445,1891200.00
04/23/2017 01:30,2,0.000,ALERT,213.51,299.37,59.959,1492925403,"201051344000685","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,674761.5,674761.5,2635,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925447,1891201.00
04/23/2017 01:30,2,0.000,ALERT,213.29,299.07,59.959,1492925403,"201051344000917","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,671352.0,671352.0,2633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925448,1891202.00
04/23/2017 01:30,2,0.000,ALERT,213.29,299.67,59.981,1492925403,"201051344001145","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,679197.0,679197.0,2629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925450,1891203.00
04/23/2017 01:30,2,0.000,ALERT,213.29,298.77,59.965,1492925403,"201051344000651","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,667989.1,667989.1,2630,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925452,1891204.00
04/23/2017 01:30,2,0.000,ALERT,212.16,298.17,59.954,1492925403,"274151322000088","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,888708.8,888708.8,2623,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925454,1891205.00
04/23/2017 01:30,2,0.000,ALERT,213.06,297.57,59.970,1492925403,"274151322000068","219011344069620",0.00,10.70,0,295.76,299.07,0.0,0.0,0.000,765811.3,765811.3,2678,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925456,1891206.00
04/23/2017 01:30,2,0.000,ALERT,212.61,299.37,59.954,1492925403,"201051344001135","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,663663.4,663663.4,2627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925457,1891207.00
04/23/2017 01:30,2,0.000,ALERT,212.83,300.27,59.959,1492925403,"201051344000594","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,684304.4,684304.4,2627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925459,1891208.00
04/23/2017 01:30,2,0.000,ALERT,213.06,299.07,59.954,1492925403,"201051344001203","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,672312.6,672312.6,2631,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925461,1891209.00
04/23/2017 01:30,2,0.000,ALERT,212.38,299.07,59.954,1492925403,"274151322000054","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,906802.8,906802.8,2618,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925463,1891210.00
04/23/2017 01:30,2,0.000,ALERT,213.29,299.37,59.912,1492925403,"201051344000867","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,669171.0,669171.0,2632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925465,1891211.00
04/23/2017 01:30,2,0.000,ALERT,213.06,299.37,59.954,1492925403,"201051344001093","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,671118.3,671118.3,2628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925466,1891212.00
04/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.959,1492925403,"201051344000900","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,690392.6,690392.6,2633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925468,1891213.00
04/23/2017 01:30,2,0.000,ALERT,213.29,299.37,59.986,1492925403,"201051344000648","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,679805.5,679805.5,2629,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925470,1891214.00
04/23/2017 01:30,2,0.000,ALERT,213.06,300.27,59.970,1492925403,"201051344000569","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,692695.7,692695.7,2624,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925472,1891215.00
