ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.965,1492925403,"201051344000983","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,683374.4,683374.4,2626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925474,1891216.00
04/23/2017 01:30,2,0.000,ALERT,213.06,299.37,59.975,1492925403,"201051344001158","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,669014.3,669014.3,2629,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925475,1891217.00
04/23/2017 01:30,2,0.000,ALERT,213.51,300.57,59.970,1492925403,"201051344000576","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,683138.0,683138.0,2631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492925477,1891218.00
04/23/2017 01:30,2,0.000,ALERT,212.61,298.17,59.965,1492925403,"274151322000087","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,878926.1,878926.1,2658,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492925479,1891219.00
04/23/2017 01:45,2,0.000,ALERT,213.51,299.37,59.959,1492926303,"201051344000645","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,682301.7,682301.7,2626,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926305,1891220.00
04/23/2017 01:45,2,0.000,ALERT,212.83,299.07,59.949,1492926303,"274151322000085","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,903818.0,903818.0,2621,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926307,1891221.00
04/23/2017 01:45,2,0.000,ALERT,213.74,299.07,59.949,1492926303,"201051344000633","219011344069620",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,668737.5,668737.5,2636,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926309,1891222.00
04/23/2017 01:45,2,0.000,ALERT,213.29,299.67,59.991,1492926303,"201051344000469","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,671603.1,671603.1,2626,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926310,1891223.00
04/23/2017 01:45,2,0.000,ALERT,213.06,299.67,59.981,1492926303,"201051344000646","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,665201.5,665201.5,2632,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926312,1891224.00
04/23/2017 01:45,2,0.000,ALERT,212.38,298.17,59.949,1492926303,"274151322000052","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,936632.0,936632.0,2625,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926314,1891225.00
04/23/2017 01:45,2,0.000,ALERT,213.51,299.97,59.959,1492926303,"201051344000585","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,676388.4,676388.4,2630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926316,1891226.00
04/23/2017 01:45,2,0.000,ALERT,213.29,299.97,59.954,1492926303,"201051344001230","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,669571.2,669571.2,2633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926318,1891227.00
04/23/2017 01:45,2,0.000,ALERT,213.74,300.27,59.954,1492926303,"201051344000582","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,659515.4,659515.4,2625,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926319,1891228.00
04/23/2017 01:45,2,0.000,ALERT,213.06,299.67,59.965,1492926303,"201051344000955","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,677931.1,677931.1,2630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926321,1891229.00
04/23/2017 01:45,2,0.000,ALERT,213.06,298.77,59.954,1492926303,"274151322000094","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,765409.4,765409.4,2685,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926323,1891230.00
04/23/2017 01:45,2,0.000,ALERT,213.29,300.57,59.959,1492926303,"201051344000579","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,689193.9,689193.9,2628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926325,1891231.00
04/23/2017 01:45,2,0.000,ALERT,213.06,300.27,59.970,1492926303,"201051344000890","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,671781.1,671781.1,2631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926326,1891232.00
04/23/2017 01:45,2,0.000,ALERT,213.29,299.67,59.944,1492926303,"201051344000438","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,674660.5,674660.5,2626,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926328,1891233.00
04/23/2017 01:45,2,0.000,ALERT,213.51,299.07,59.959,1492926303,"201051344000417","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,634669.8,634669.8,2648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926330,1891234.00
04/23/2017 01:45,2,0.000,ALERT,212.83,299.67,59.954,1492926303,"274151322000083","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,927263.4,927263.4,2626,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926332,1891235.00
04/23/2017 01:45,2,0.000,ALERT,213.51,299.07,59.996,1492926303,"274151322000076","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,988347.5,988347.5,2623,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926334,1891236.00
04/23/2017 01:45,2,0.000,ALERT,213.06,300.27,59.965,1492926303,"201051344000868","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,670207.3,670207.3,2629,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926335,1891237.00
04/23/2017 01:45,2,0.000,ALERT,212.83,300.27,59.949,1492926303,"274151322000095","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,978882.1,978882.1,2625,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926337,1891238.00
04/23/2017 01:45,2,0.000,ALERT,213.06,299.97,59.970,1492926303,"201051344000988","219011344069620",0.00,9.30,0,295.16,301.47,0.0,0.0,0.000,609709.1,609709.1,2634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926339,1891239.00
04/23/2017 01:45,2,0.000,ALERT,213.06,299.07,59.981,1492926303,"201051344001025","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,673969.6,673969.6,2635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926341,1891240.00
04/23/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1492926303,"201051344000458","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,682425.8,682425.8,2625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926343,1891241.00
04/23/2017 01:45,2,0.000,ALERT,213.74,299.97,59.981,1492926303,"201051344000853","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,682817.5,682817.5,2628,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926344,1891242.00
04/23/2017 01:45,2,0.000,ALERT,213.51,299.67,59.975,1492926303,"201051344000685","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,674761.5,674761.5,2637,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926346,1891243.00
04/23/2017 01:45,2,0.000,ALERT,213.51,299.37,59.949,1492926303,"201051344000917","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,671352.0,671352.0,2635,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926348,1891244.00
04/23/2017 01:45,2,0.000,ALERT,213.29,299.67,59.965,1492926303,"201051344001145","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,679197.0,679197.0,2631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926350,1891245.00
04/23/2017 01:45,2,0.000,ALERT,213.29,299.07,59.975,1492926303,"201051344000651","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,667989.1,667989.1,2632,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926352,1891246.00
04/23/2017 01:45,2,0.000,ALERT,212.38,298.77,59.928,1492926303,"274151322000088","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,888708.8,888708.8,2625,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926353,1891247.00
04/23/2017 01:45,2,0.000,ALERT,213.51,298.17,59.965,1492926303,"274151322000068","219011344069620",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,765811.3,765811.3,2680,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926355,1891248.00
04/23/2017 01:45,2,0.000,ALERT,212.83,299.67,59.970,1492926303,"201051344001135","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,663663.4,663663.4,2629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926357,1891249.00
04/23/2017 01:45,2,0.000,ALERT,213.06,300.87,60.007,1492926303,"201051344000594","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,684304.4,684304.4,2629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926359,1891250.00
04/23/2017 01:45,2,0.000,ALERT,213.29,299.37,59.970,1492926303,"201051344001203","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,672312.6,672312.6,2633,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926361,1891251.00
04/23/2017 01:45,2,0.000,ALERT,212.61,299.07,59.938,1492926303,"274151322000054","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,906802.8,906802.8,2620,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926362,1891252.00
04/23/2017 01:45,2,0.000,ALERT,213.51,299.97,59.938,1492926303,"201051344000867","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,669171.0,669171.0,2634,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926364,1891253.00
04/23/2017 01:45,2,0.000,ALERT,213.06,299.67,59.970,1492926303,"201051344001093","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,671118.3,671118.3,2630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926366,1891254.00
04/23/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1492926303,"201051344000900","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,690392.6,690392.6,2635,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926368,1891255.00
04/23/2017 01:45,2,0.000,ALERT,213.51,299.67,59.975,1492926303,"201051344000648","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,679805.5,679805.5,2631,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926370,1891256.00
04/23/2017 01:45,2,0.000,ALERT,213.06,300.57,60.012,1492926303,"201051344000569","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,692695.7,692695.7,2626,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926372,1891257.00
04/23/2017 01:45,2,0.000,ALERT,213.29,300.57,59.954,1492926303,"201051344000983","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,683374.4,683374.4,2628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926373,1891258.00
04/23/2017 01:45,2,0.000,ALERT,213.29,299.97,59.986,1492926303,"201051344001158","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,669014.3,669014.3,2631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926375,1891259.00
04/23/2017 01:45,2,0.000,ALERT,213.74,300.57,60.034,1492926303,"201051344000576","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,683138.0,683138.0,2633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492926377,1891260.00
04/23/2017 01:45,2,0.000,ALERT,212.83,298.77,60.028,1492926303,"274151322000087","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,878926.1,878926.1,2660,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492926379,1891261.00
04/23/2017 02:00,2,0.000,ALERT,213.51,300.27,59.965,1492927203,"201051344000645","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,682301.7,682301.7,2628,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927205,1891262.00
04/23/2017 02:00,2,0.000,ALERT,212.61,298.47,59.991,1492927203,"274151322000085","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,903818.0,903818.0,2623,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927207,1891263.00
04/23/2017 02:00,2,0.000,ALERT,213.74,300.27,59.933,1492927203,"201051344000633","219011344069620",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,668737.5,668737.5,2638,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927209,1891264.00
04/23/2017 02:00,2,0.000,ALERT,213.29,299.97,59.975,1492927203,"201051344000469","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,671603.1,671603.1,2628,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492927211,1891265.00
04/23/2017 02:00,2,0.000,ALERT,212.83,299.37,59.970,1492927203,"201051344000646","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,665201.5,665201.5,2634,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492927213,1891266.00
04/23/2017 02:00,2,0.000,ALERT,212.38,299.07,59.970,1492927203,"274151322000052","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,936632.0,936632.0,2627,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927214,1891267.00
04/23/2017 02:00,2,0.000,ALERT,213.29,299.97,59.938,1492927203,"201051344000585","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,676388.4,676388.4,2632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927216,1891268.00
04/23/2017 02:00,2,0.000,ALERT,213.06,299.97,59.975,1492927203,"201051344001230","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,669571.2,669571.2,2635,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927218,1891269.00
04/23/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1492927203,"201051344000582","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,659515.4,659515.4,2627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927220,1891270.00
04/23/2017 02:00,2,0.000,ALERT,212.61,299.67,59.986,1492927203,"201051344000955","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,677931.1,677931.1,2632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927221,1891271.00
04/23/2017 02:00,2,0.000,ALERT,212.61,297.87,59.975,1492927203,"274151322000094","219011344069620",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,765409.4,765409.4,2687,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927223,1891272.00
04/23/2017 02:00,2,0.000,ALERT,213.06,300.87,59.986,1492927203,"201051344000579","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,689193.9,689193.9,2630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927225,1891273.00
04/23/2017 02:00,2,0.000,ALERT,212.83,299.97,59.975,1492927203,"201051344000890","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,671781.1,671781.1,2633,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492927227,1891274.00
04/23/2017 02:00,2,0.000,ALERT,213.29,299.67,59.938,1492927203,"201051344000438","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,674660.5,674660.5,2628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492927229,1891275.00
04/23/2017 02:00,2,0.000,ALERT,213.29,299.37,59.981,1492927203,"201051344000417","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,634669.8,634669.8,2650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927230,1891276.00
04/23/2017 02:00,2,0.000,ALERT,212.61,298.77,59.938,1492927203,"274151322000083","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,927263.4,927263.4,2628,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927232,1891277.00
04/23/2017 02:00,2,0.000,ALERT,213.29,298.77,59.959,1492927203,"274151322000076","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,988347.5,988347.5,2625,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492927234,1891278.00
04/23/2017 02:00,2,0.000,ALERT,213.06,301.17,59.933,1492927203,"201051344000868","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,670207.3,670207.3,2631,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927236,1891279.00
04/23/2017 02:00,2,0.000,ALERT,212.61,299.97,59.954,1492927203,"274151322000095","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,978882.1,978882.1,2627,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927238,1891280.00
04/23/2017 02:00,2,0.000,ALERT,212.83,300.27,59.981,1492927203,"201051344000988","219011344069620",0.00,9.30,0,295.76,301.77,0.0,0.0,0.000,609709.1,609709.1,2636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492927239,1891281.00
04/23/2017 02:00,2,0.000,ALERT,213.06,299.07,59.975,1492927203,"201051344001025","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,673969.6,673969.6,2637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927241,1891282.00
04/23/2017 02:00,2,0.000,ALERT,213.06,300.57,59.970,1492927203,"201051344000458","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,682425.8,682425.8,2627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927243,1891283.00
04/23/2017 02:00,2,0.000,ALERT,213.51,300.27,59.970,1492927203,"201051344000853","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,682817.5,682817.5,2630,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927245,1891284.00
04/23/2017 02:00,2,0.000,ALERT,213.51,299.67,59.975,1492927203,"201051344000685","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,674761.5,674761.5,2639,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927247,1891285.00
04/23/2017 02:00,2,0.000,ALERT,213.29,299.37,59.970,1492927203,"201051344000917","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,671352.0,671352.0,2637,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927248,1891286.00
04/23/2017 02:00,2,0.000,ALERT,213.51,300.27,59.970,1492927203,"201051344001145","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,679197.0,679197.0,2633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927250,1891287.00
04/23/2017 02:00,2,0.000,ALERT,213.29,299.07,59.975,1492927203,"201051344000651","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,667989.1,667989.1,2634,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492927252,1891288.00
04/23/2017 02:00,2,0.000,ALERT,212.16,298.47,59.922,1492927203,"274151322000088","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,888708.8,888708.8,2627,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927254,1891289.00
04/23/2017 02:00,2,0.000,ALERT,213.29,298.17,59.970,1492927203,"274151322000068","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,765811.3,765811.3,2682,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927256,1891290.00
04/23/2017 02:00,2,0.000,ALERT,212.83,299.67,59.970,1492927203,"201051344001135","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,663663.4,663663.4,2631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927257,1891291.00
04/23/2017 02:00,2,0.000,ALERT,213.06,301.17,59.986,1492927203,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,684304.4,684304.4,2631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927259,1891292.00
04/23/2017 02:00,2,0.000,ALERT,213.29,299.37,59.938,1492927203,"201051344001203","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,672312.6,672312.6,2635,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927261,1891293.00
04/23/2017 02:00,2,0.000,ALERT,212.38,299.37,59.975,1492927203,"274151322000054","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,906802.8,906802.8,2622,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927263,1891294.00
04/23/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1492927203,"201051344000867","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,669171.0,669171.0,2636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927264,1891295.00
04/23/2017 02:00,2,0.000,ALERT,213.06,299.97,59.975,1492927203,"201051344001093","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,671118.3,671118.3,2632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927267,1891296.00
04/23/2017 02:00,2,0.000,ALERT,213.06,300.27,59.986,1492927203,"201051344000900","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,690392.6,690392.6,2637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492927268,1891297.00
04/23/2017 02:00,2,0.000,ALERT,213.29,299.67,59.975,1492927203,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,679805.5,679805.5,2633,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927270,1891298.00
04/23/2017 02:00,2,0.000,ALERT,213.29,301.17,60.023,1492927203,"201051344000569","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,692695.7,692695.7,2628,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927272,1891299.00
04/23/2017 02:00,2,0.000,ALERT,213.29,300.87,59.986,1492927203,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,683374.4,683374.4,2630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927274,1891300.00
04/23/2017 02:00,2,0.000,ALERT,213.06,300.27,59.991,1492927203,"201051344001158","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,669014.3,669014.3,2633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927276,1891301.00
04/23/2017 02:00,2,0.000,ALERT,213.74,300.87,59.991,1492927203,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,683138.0,683138.0,2635,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927277,1891302.00
04/23/2017 02:00,2,0.000,ALERT,212.61,298.17,59.975,1492927203,"274151322000087","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,878926.1,878926.1,2662,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492927279,1891303.00
04/23/2017 02:15,2,0.000,ALERT,213.96,300.87,59.970,1492928103,"201051344000645","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,682301.7,682301.7,2630,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928105,1891304.00
04/23/2017 02:15,2,0.000,ALERT,213.06,299.07,59.959,1492928103,"274151322000085","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,903818.0,903818.0,2625,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928106,1891305.00
04/23/2017 02:15,2,0.000,ALERT,213.96,300.27,59.965,1492928103,"201051344000633","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,668737.5,668737.5,2640,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492928108,1891306.00
04/23/2017 02:15,2,0.000,ALERT,213.51,300.87,59.959,1492928103,"201051344000469","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,671603.1,671603.1,2630,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928110,1891307.00
04/23/2017 02:15,2,0.000,ALERT,213.29,300.57,59.959,1492928103,"201051344000646","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,665201.5,665201.5,2636,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928112,1891308.00
04/23/2017 02:15,2,0.000,ALERT,212.61,298.77,59.959,1492928103,"274151322000052","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,936632.0,936632.0,2629,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928114,1891309.00
04/23/2017 02:15,2,0.000,ALERT,213.74,300.57,59.965,1492928103,"201051344000585","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,676388.4,676388.4,2634,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928115,1891310.00
04/23/2017 02:15,2,0.000,ALERT,213.51,300.87,59.965,1492928103,"201051344001230","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,669571.2,669571.2,2637,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928117,1891311.00
04/23/2017 02:15,2,0.000,ALERT,213.96,301.47,59.954,1492928103,"201051344000582","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,659515.4,659515.4,2629,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928119,1891312.00
04/23/2017 02:15,2,0.000,ALERT,213.29,300.57,59.975,1492928103,"201051344000955","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,677931.1,677931.1,2634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928121,1891313.00
04/23/2017 02:15,2,0.000,ALERT,213.06,299.07,59.970,1492928103,"274151322000094","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,765409.4,765409.4,2689,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928123,1891314.00
04/23/2017 02:15,2,0.000,ALERT,213.51,301.47,59.965,1492928103,"201051344000579","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,689193.9,689193.9,2632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492928124,1891315.00
04/23/2017 02:15,2,0.000,ALERT,213.51,301.17,59.970,1492928103,"201051344000890","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,671781.1,671781.1,2635,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492928126,1891316.00
04/23/2017 02:15,2,0.000,ALERT,213.74,300.57,59.965,1492928103,"201051344000438","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,674660.5,674660.5,2630,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928128,1891317.00
04/23/2017 02:15,2,0.000,ALERT,213.74,299.97,59.970,1492928103,"201051344000417","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,634669.8,634669.8,2652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492928130,1891318.00
04/23/2017 02:15,2,0.000,ALERT,213.06,299.67,59.965,1492928103,"274151322000083","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,927263.4,927263.4,2630,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928132,1891319.00
04/23/2017 02:15,2,0.000,ALERT,213.51,299.67,59.965,1492928103,"274151322000076","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,988347.5,988347.5,2627,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928133,1891320.00
04/23/2017 02:15,2,0.000,ALERT,213.51,301.47,59.970,1492928103,"201051344000868","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,670207.3,670207.3,2633,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928135,1891321.00
04/23/2017 02:15,2,0.000,ALERT,213.06,300.57,59.970,1492928103,"274151322000095","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,978882.1,978882.1,2629,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928137,1891322.00
04/23/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1492928103,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.07,0.0,0.0,0.000,609709.1,609709.1,2638,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928139,1891323.00
04/23/2017 02:15,2,0.000,ALERT,213.29,299.67,59.949,1492928103,"201051344001025","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,673969.6,673969.6,2639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928141,1891324.00
04/23/2017 02:15,2,0.000,ALERT,213.51,300.87,59.970,1492928103,"201051344000458","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,682425.8,682425.8,2629,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928142,1891325.00
04/23/2017 02:15,2,0.000,ALERT,213.96,300.57,59.917,1492928103,"201051344000853","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,682817.5,682817.5,2632,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928144,1891326.00
04/23/2017 02:15,2,0.000,ALERT,213.74,300.57,59.975,1492928103,"201051344000685","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,674761.5,674761.5,2641,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928146,1891327.00
04/23/2017 02:15,2,0.000,ALERT,213.74,300.27,59.965,1492928103,"201051344000917","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,671352.0,671352.0,2639,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928148,1891328.00
04/23/2017 02:15,2,0.000,ALERT,213.74,300.57,59.970,1492928103,"201051344001145","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,679197.0,679197.0,2635,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928150,1891329.00
04/23/2017 02:15,2,0.000,ALERT,213.51,299.97,59.975,1492928103,"201051344000651","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,667989.1,667989.1,2636,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928151,1891330.00
04/23/2017 02:15,2,0.000,ALERT,212.61,299.37,60.007,1492928103,"274151322000088","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,888708.8,888708.8,2629,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928153,1891331.00
04/23/2017 02:15,2,0.000,ALERT,213.51,298.47,60.002,1492928103,"274151322000068","219011344069620",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,765811.3,765811.3,2684,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928155,1891332.00
04/23/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1492928103,"201051344001135","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,663663.4,663663.4,2633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928157,1891333.00
04/23/2017 02:15,2,0.000,ALERT,213.29,301.47,59.970,1492928103,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,684304.4,684304.4,2633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928159,1891334.00
04/23/2017 02:15,2,0.000,ALERT,213.51,299.97,59.965,1492928103,"201051344001203","219011344069620",0.00,8.50,0,297.87,303.58,0.0,0.0,0.000,672312.6,672312.6,2637,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928160,1891335.00
04/23/2017 02:15,2,0.000,ALERT,212.83,299.67,59.965,1492928103,"274151322000054","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,906802.8,906802.8,2624,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928162,1891336.00
04/23/2017 02:15,2,0.000,ALERT,213.74,300.27,59.965,1492928103,"201051344000867","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,669171.0,669171.0,2638,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928164,1891337.00
04/23/2017 02:15,2,0.000,ALERT,213.51,300.27,59.965,1492928103,"201051344001093","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,671118.3,671118.3,2634,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928166,1891338.00
04/23/2017 02:15,2,0.000,ALERT,213.29,300.57,60.002,1492928103,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,690392.6,690392.6,2639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492928168,1891339.00
04/23/2017 02:15,2,0.000,ALERT,213.51,299.97,59.996,1492928103,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,679805.5,679805.5,2635,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928169,1891340.00
04/23/2017 02:15,2,0.000,ALERT,213.29,301.17,59.965,1492928103,"201051344000569","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,692695.7,692695.7,2630,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928171,1891341.00
04/23/2017 02:15,2,0.000,ALERT,213.29,300.87,59.975,1492928103,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,683374.4,683374.4,2632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928173,1891342.00
04/23/2017 02:15,2,0.000,ALERT,213.51,300.27,59.975,1492928103,"201051344001158","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,669014.3,669014.3,2635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928175,1891343.00
04/23/2017 02:15,2,0.000,ALERT,213.96,301.17,59.954,1492928103,"201051344000576","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,683138.0,683138.0,2637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928176,1891344.00
04/23/2017 02:15,2,0.000,ALERT,213.06,299.07,59.954,1492928103,"274151322000087","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,878926.1,878926.1,2664,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492928178,1891345.00
04/23/2017 02:30,2,0.000,ALERT,213.74,300.57,59.975,1492929003,"201051344000645","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,682301.7,682301.7,2632,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929005,1891346.00
04/23/2017 02:30,2,0.000,ALERT,213.29,299.67,59.944,1492929003,"274151322000085","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,903818.0,903818.0,2627,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929007,1891347.00
04/23/2017 02:30,2,0.000,ALERT,213.96,300.27,59.975,1492929003,"201051344000633","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,668737.5,668737.5,2642,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929008,1891348.00
04/23/2017 02:30,2,0.000,ALERT,213.51,300.57,59.975,1492929003,"201051344000469","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,671603.1,671603.1,2632,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929010,1891349.00
04/23/2017 02:30,2,0.000,ALERT,213.29,300.27,59.975,1492929003,"201051344000646","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,665201.5,665201.5,2638,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929012,1891350.00
04/23/2017 02:30,2,0.000,ALERT,212.61,299.67,59.954,1492929003,"274151322000052","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,936632.0,936632.0,2631,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929014,1891351.00
04/23/2017 02:30,2,0.000,ALERT,213.51,300.57,59.981,1492929003,"201051344000585","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,676388.4,676388.4,2636,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929016,1891352.00
04/23/2017 02:30,2,0.000,ALERT,213.29,300.57,59.986,1492929003,"201051344001230","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,669571.2,669571.2,2639,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929018,1891353.00
04/23/2017 02:30,2,0.000,ALERT,213.74,301.17,59.981,1492929003,"201051344000582","219011344069620",0.00,8.00,0,299.67,302.98,0.0,0.0,0.000,659515.4,659515.4,2631,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929019,1891354.00
04/23/2017 02:30,2,0.000,ALERT,213.06,300.27,59.991,1492929003,"201051344000955","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,677931.1,677931.1,2636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929021,1891355.00
04/23/2017 02:30,2,0.000,ALERT,213.06,299.37,59.981,1492929003,"274151322000094","219011344069620",0.00,9.00,0,297.26,300.27,0.0,0.0,0.000,765409.4,765409.4,2691,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929023,1891356.00
04/23/2017 02:30,2,0.000,ALERT,213.29,301.47,59.986,1492929003,"201051344000579","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,689193.9,689193.9,2634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929025,1891357.00
04/23/2017 02:30,2,0.000,ALERT,213.29,300.87,59.965,1492929003,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,671781.1,671781.1,2637,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929027,1891358.00
04/23/2017 02:30,2,0.000,ALERT,213.51,300.27,60.007,1492929003,"201051344000438","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,674660.5,674660.5,2632,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929028,1891359.00
04/23/2017 02:30,2,0.000,ALERT,213.51,299.67,59.981,1492929003,"201051344000417","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,634669.8,634669.8,2654,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929030,1891360.00
