ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1492929003,"274151322000083","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,927263.4,927263.4,2632,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929032,1891361.00
04/23/2017 02:30,2,0.000,ALERT,213.74,299.97,59.981,1492929003,"274151322000076","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,988347.5,988347.5,2629,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929034,1891362.00
04/23/2017 02:30,2,0.000,ALERT,213.29,301.17,59.965,1492929003,"201051344000868","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,670207.3,670207.3,2635,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929035,1891363.00
04/23/2017 02:30,2,0.000,ALERT,212.83,300.87,59.928,1492929003,"274151322000095","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,978882.1,978882.1,2631,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929037,1891364.00
04/23/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1492929003,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,609709.1,609709.1,2640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929039,1891365.00
04/23/2017 02:30,2,0.000,ALERT,213.29,299.67,59.975,1492929003,"201051344001025","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,673969.6,673969.6,2641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929041,1891366.00
04/23/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1492929003,"201051344000458","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,682425.8,682425.8,2631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929043,1891367.00
04/23/2017 02:30,2,0.000,ALERT,213.96,300.87,59.975,1492929003,"201051344000853","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,682817.5,682817.5,2634,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929045,1891368.00
04/23/2017 02:30,2,0.000,ALERT,213.74,300.27,59.986,1492929003,"201051344000685","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,674761.5,674761.5,2643,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929047,1891369.00
04/23/2017 02:30,2,0.000,ALERT,213.51,299.67,59.970,1492929003,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,671352.0,671352.0,2641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929049,1891370.00
04/23/2017 02:30,2,0.000,ALERT,213.74,300.57,60.023,1492929003,"201051344001145","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,679197.0,679197.0,2637,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929050,1891371.00
04/23/2017 02:30,2,0.000,ALERT,213.51,299.97,59.975,1492929003,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,667989.1,667989.1,2638,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929052,1891372.00
04/23/2017 02:30,2,0.000,ALERT,212.61,299.67,59.975,1492929003,"274151322000088","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,888708.8,888708.8,2631,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929054,1891373.00
04/23/2017 02:30,2,0.000,ALERT,213.51,299.37,59.975,1492929003,"274151322000068","219011344069620",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,765811.3,765811.3,2686,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929056,1891374.00
04/23/2017 02:30,2,0.000,ALERT,213.06,300.57,59.986,1492929003,"201051344001135","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,663663.4,663663.4,2635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929057,1891375.00
04/23/2017 02:30,2,0.000,ALERT,213.06,301.47,59.981,1492929003,"201051344000594","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,684304.4,684304.4,2635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929059,1891376.00
04/23/2017 02:30,2,0.000,ALERT,213.51,300.27,60.018,1492929003,"201051344001203","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,672312.6,672312.6,2639,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929061,1891377.00
04/23/2017 02:30,2,0.000,ALERT,212.83,300.87,59.954,1492929003,"274151322000054","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,906802.8,906802.8,2626,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929063,1891378.00
04/23/2017 02:30,2,0.000,ALERT,213.74,300.57,60.028,1492929003,"201051344000867","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,669171.0,669171.0,2640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929065,1891379.00
04/23/2017 02:30,2,0.000,ALERT,213.51,300.57,59.981,1492929003,"201051344001093","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,671118.3,671118.3,2636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929066,1891380.00
04/23/2017 02:30,2,0.000,ALERT,213.29,300.87,59.986,1492929003,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,690392.6,690392.6,2641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929068,1891381.00
04/23/2017 02:30,2,0.000,ALERT,213.51,300.27,60.028,1492929003,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,679805.5,679805.5,2637,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929070,1891382.00
04/23/2017 02:30,2,0.000,ALERT,213.51,301.47,59.996,1492929003,"201051344000569","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,692695.7,692695.7,2632,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929072,1891383.00
04/23/2017 02:30,2,0.000,ALERT,213.51,301.17,59.986,1492929003,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,683374.4,683374.4,2634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929074,1891384.00
04/23/2017 02:30,2,0.000,ALERT,213.29,300.57,59.981,1492929003,"201051344001158","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,669014.3,669014.3,2637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929076,1891385.00
04/23/2017 02:30,2,0.000,ALERT,213.96,301.47,59.975,1492929003,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,683138.0,683138.0,2639,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929077,1891386.00
04/23/2017 02:30,2,0.000,ALERT,213.06,299.37,59.981,1492929003,"274151322000087","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,878926.1,878926.1,2666,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929079,1891387.00
04/23/2017 02:45,2,0.000,ALERT,213.96,301.17,60.002,1492929904,"201051344000645","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,682301.7,682301.7,2634,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929906,1891388.00
04/23/2017 02:45,2,0.000,ALERT,213.06,299.67,59.954,1492929904,"274151322000085","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,903818.0,903818.0,2629,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929907,1891389.00
04/23/2017 02:45,2,0.000,ALERT,213.96,300.87,59.959,1492929904,"201051344000633","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,668737.5,668737.5,2644,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929909,1891390.00
04/23/2017 02:45,2,0.000,ALERT,213.51,300.87,59.954,1492929904,"201051344000469","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,671603.1,671603.1,2634,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929911,1891391.00
04/23/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1492929904,"201051344000646","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,665201.5,665201.5,2640,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929913,1891392.00
04/23/2017 02:45,2,0.000,ALERT,212.83,299.97,59.949,1492929904,"274151322000052","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,936632.0,936632.0,2633,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929915,1891393.00
04/23/2017 02:45,2,0.000,ALERT,213.51,300.87,59.959,1492929904,"201051344000585","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,676388.4,676388.4,2638,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929916,1891394.00
04/23/2017 02:45,2,0.000,ALERT,213.29,300.87,59.954,1492929904,"201051344001230","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,669571.2,669571.2,2641,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929918,1891395.00
04/23/2017 02:45,2,0.000,ALERT,213.96,301.47,59.959,1492929904,"201051344000582","219011344069620",0.00,7.30,0,299.37,302.68,0.0,0.0,0.000,659515.4,659515.4,2633,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929920,1891396.00
04/23/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1492929904,"201051344000955","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,677931.1,677931.1,2638,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929922,1891397.00
04/23/2017 02:45,2,0.000,ALERT,213.06,299.07,59.912,1492929904,"274151322000094","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,765409.4,765409.4,2693,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929924,1891398.00
04/23/2017 02:45,2,0.000,ALERT,213.51,301.77,59.954,1492929904,"201051344000579","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,689193.9,689193.9,2636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929925,1891399.00
04/23/2017 02:45,2,0.000,ALERT,213.29,301.17,59.949,1492929904,"201051344000890","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,671781.1,671781.1,2639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929927,1891400.00
04/23/2017 02:45,2,0.000,ALERT,213.51,300.57,59.965,1492929904,"201051344000438","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,674660.5,674660.5,2634,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929929,1891401.00
04/23/2017 02:45,2,0.000,ALERT,213.74,300.27,59.965,1492929904,"201051344000417","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,634669.8,634669.8,2656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929931,1891402.00
04/23/2017 02:45,2,0.000,ALERT,213.29,299.97,59.949,1492929904,"274151322000083","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,927263.4,927263.4,2634,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929933,1891403.00
04/23/2017 02:45,2,0.000,ALERT,213.74,299.67,59.981,1492929904,"274151322000076","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,988347.5,988347.5,2631,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929934,1891404.00
04/23/2017 02:45,2,0.000,ALERT,213.29,301.77,59.965,1492929904,"201051344000868","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,670207.3,670207.3,2637,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929936,1891405.00
04/23/2017 02:45,2,0.000,ALERT,213.06,300.57,59.954,1492929904,"274151322000095","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,978882.1,978882.1,2633,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929938,1891406.00
04/23/2017 02:45,2,0.000,ALERT,213.29,301.17,59.954,1492929904,"201051344000988","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,609709.1,609709.1,2642,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929940,1891407.00
04/23/2017 02:45,2,0.000,ALERT,213.29,299.97,60.002,1492929904,"201051344001025","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,673969.6,673969.6,2643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929942,1891408.00
04/23/2017 02:45,2,0.000,ALERT,213.29,301.17,59.970,1492929904,"201051344000458","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,682425.8,682425.8,2633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929944,1891409.00
04/23/2017 02:45,2,0.000,ALERT,213.96,300.87,59.959,1492929904,"201051344000853","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,682817.5,682817.5,2636,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929945,1891410.00
04/23/2017 02:45,2,0.000,ALERT,213.74,300.57,59.965,1492929904,"201051344000685","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,674761.5,674761.5,2645,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929947,1891411.00
04/23/2017 02:45,2,0.000,ALERT,213.51,299.97,59.917,1492929904,"201051344000917","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,671352.0,671352.0,2643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929949,1891412.00
04/23/2017 02:45,2,0.000,ALERT,213.74,300.57,59.954,1492929904,"201051344001145","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,679197.0,679197.0,2639,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929951,1891413.00
04/23/2017 02:45,2,0.000,ALERT,213.51,299.97,59.954,1492929904,"201051344000651","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,667989.1,667989.1,2640,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929953,1891414.00
04/23/2017 02:45,2,0.000,ALERT,212.83,299.37,59.949,1492929904,"274151322000088","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,888708.8,888708.8,2633,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929954,1891415.00
04/23/2017 02:45,2,0.000,ALERT,213.74,299.37,59.949,1492929904,"274151322000068","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,765811.3,765811.3,2688,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929956,1891416.00
04/23/2017 02:45,2,0.000,ALERT,213.06,300.57,59.928,1492929904,"201051344001135","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,663663.4,663663.4,2637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929958,1891417.00
04/23/2017 02:45,2,0.000,ALERT,213.06,301.77,59.933,1492929904,"201051344000594","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,684304.4,684304.4,2637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929960,1891418.00
04/23/2017 02:45,2,0.000,ALERT,213.74,300.57,59.981,1492929904,"201051344001203","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,672312.6,672312.6,2641,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929962,1891419.00
04/23/2017 02:45,2,0.000,ALERT,213.06,299.97,59.944,1492929904,"274151322000054","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,906802.8,906802.8,2628,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929963,1891420.00
04/23/2017 02:45,2,0.000,ALERT,213.74,300.87,59.959,1492929904,"201051344000867","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,669171.0,669171.0,2642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929965,1891421.00
04/23/2017 02:45,2,0.000,ALERT,213.51,300.57,59.965,1492929904,"201051344001093","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,671118.3,671118.3,2638,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929967,1891422.00
04/23/2017 02:45,2,0.000,ALERT,213.51,301.17,59.928,1492929904,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,690392.6,690392.6,2643,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929969,1891423.00
04/23/2017 02:45,2,0.000,ALERT,213.74,300.57,59.949,1492929904,"201051344000648","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,679805.5,679805.5,2639,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929971,1891424.00
04/23/2017 02:45,2,0.000,ALERT,213.51,301.77,59.991,1492929904,"201051344000569","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,692695.7,692695.7,2634,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929972,1891425.00
04/23/2017 02:45,2,0.000,ALERT,213.51,301.47,59.996,1492929904,"201051344000983","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,683374.4,683374.4,2636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929974,1891426.00
04/23/2017 02:45,2,0.000,ALERT,213.51,300.87,59.965,1492929904,"201051344001158","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,669014.3,669014.3,2639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492929976,1891427.00
04/23/2017 02:45,2,0.000,ALERT,214.19,301.77,59.965,1492929904,"201051344000576","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,683138.0,683138.0,2641,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929978,1891428.00
04/23/2017 02:45,2,0.000,ALERT,213.29,298.47,59.954,1492929904,"274151322000087","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,878926.1,878926.1,2668,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492929980,1891429.00
04/23/2017 03:00,2,0.000,ALERT,213.74,300.87,59.975,1492930803,"201051344000645","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,682301.7,682301.7,2636,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930805,1891430.00
04/23/2017 03:00,2,0.000,ALERT,213.06,299.67,59.965,1492930803,"274151322000085","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,903818.0,903818.0,2631,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930807,1891431.00
04/23/2017 03:00,2,0.000,ALERT,213.74,300.57,59.965,1492930803,"201051344000633","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,668737.5,668737.5,2646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930809,1891432.00
04/23/2017 03:00,2,0.000,ALERT,213.29,300.87,59.975,1492930803,"201051344000469","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,671603.1,671603.1,2636,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930811,1891433.00
04/23/2017 03:00,2,0.000,ALERT,213.06,299.97,59.970,1492930803,"201051344000646","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,665201.5,665201.5,2642,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930813,1891434.00
04/23/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1492930803,"274151322000052","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,936632.0,936632.0,2635,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930814,1891435.00
04/23/2017 03:00,2,0.000,ALERT,213.51,300.27,59.981,1492930803,"201051344000585","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,676388.4,676388.4,2640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930816,1891436.00
04/23/2017 03:00,2,0.000,ALERT,213.51,300.87,59.975,1492930803,"201051344001230","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,669571.2,669571.2,2643,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930818,1891437.00
04/23/2017 03:00,2,0.000,ALERT,213.74,301.17,59.928,1492930803,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,659515.4,659515.4,2635,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930820,1891438.00
04/23/2017 03:00,2,0.000,ALERT,213.06,300.27,60.007,1492930803,"201051344000955","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,677931.1,677931.1,2640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930821,1891439.00
04/23/2017 03:00,2,0.000,ALERT,213.06,299.07,59.991,1492930803,"274151322000094","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,765409.4,765409.4,2695,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930823,1891440.00
04/23/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1492930803,"201051344000579","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,689193.9,689193.9,2638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930825,1891441.00
04/23/2017 03:00,2,0.000,ALERT,213.29,300.87,59.965,1492930803,"201051344000890","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,671781.1,671781.1,2641,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930827,1891442.00
04/23/2017 03:00,2,0.000,ALERT,213.51,300.27,60.002,1492930803,"201051344000438","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,674660.5,674660.5,2636,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930829,1891443.00
04/23/2017 03:00,2,0.000,ALERT,213.74,299.67,59.965,1492930803,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,634669.8,634669.8,2658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930831,1891444.00
04/23/2017 03:00,2,0.000,ALERT,213.29,300.27,59.954,1492930803,"274151322000083","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,927263.4,927263.4,2636,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930833,1891445.00
04/23/2017 03:00,2,0.000,ALERT,213.74,299.67,59.954,1492930803,"274151322000076","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,988347.5,988347.5,2633,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930835,1891446.00
04/23/2017 03:00,2,0.000,ALERT,213.29,301.47,59.954,1492930803,"201051344000868","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,670207.3,670207.3,2639,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930837,1891447.00
04/23/2017 03:00,2,0.000,ALERT,213.06,300.57,59.944,1492930803,"274151322000095","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,978882.1,978882.1,2635,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930839,1891448.00
04/23/2017 03:00,2,0.000,ALERT,213.29,301.17,59.954,1492930803,"201051344000988","219011344069620",0.00,7.30,0,296.96,302.68,0.0,0.0,0.000,609709.1,609709.1,2644,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930841,1891449.00
04/23/2017 03:00,2,0.000,ALERT,213.29,299.67,59.986,1492930803,"201051344001025","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,673969.6,673969.6,2645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930843,1891450.00
04/23/2017 03:00,2,0.000,ALERT,213.29,300.87,59.954,1492930803,"201051344000458","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,682425.8,682425.8,2635,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930844,1891451.00
04/23/2017 03:00,2,0.000,ALERT,213.96,300.87,59.970,1492930803,"201051344000853","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,682817.5,682817.5,2638,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930846,1891452.00
04/23/2017 03:00,2,0.000,ALERT,213.74,300.27,59.965,1492930803,"201051344000685","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,674761.5,674761.5,2647,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930848,1891453.00
04/23/2017 03:00,2,0.000,ALERT,213.51,299.97,59.965,1492930803,"201051344000917","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,671352.0,671352.0,2645,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930850,1891454.00
04/23/2017 03:00,2,0.000,ALERT,213.74,300.57,59.981,1492930803,"201051344001145","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,679197.0,679197.0,2641,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930851,1891455.00
04/23/2017 03:00,2,0.000,ALERT,213.51,299.67,59.975,1492930803,"201051344000651","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,667989.1,667989.1,2642,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930853,1891456.00
04/23/2017 03:00,2,0.000,ALERT,212.61,299.97,59.970,1492930803,"274151322000088","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,888708.8,888708.8,2635,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930855,1891457.00
04/23/2017 03:00,2,0.000,ALERT,213.74,298.77,59.970,1492930803,"274151322000068","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,765811.3,765811.3,2690,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930857,1891458.00
04/23/2017 03:00,2,0.000,ALERT,212.83,299.97,59.949,1492930803,"201051344001135","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,663663.4,663663.4,2639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930859,1891459.00
04/23/2017 03:00,2,0.000,ALERT,213.06,301.47,59.970,1492930803,"201051344000594","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,684304.4,684304.4,2639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930860,1891460.00
04/23/2017 03:00,2,0.000,ALERT,213.51,299.97,59.970,1492930803,"201051344001203","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,672312.6,672312.6,2643,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930862,1891461.00
04/23/2017 03:00,2,0.000,ALERT,212.83,299.67,59.959,1492930803,"274151322000054","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,906802.8,906802.8,2630,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930864,1891462.00
04/23/2017 03:00,2,0.000,ALERT,213.51,300.57,59.959,1492930803,"201051344000867","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,669171.0,669171.0,2644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930866,1891463.00
04/23/2017 03:00,2,0.000,ALERT,213.51,300.27,59.970,1492930803,"201051344001093","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,671118.3,671118.3,2640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930867,1891464.00
04/23/2017 03:00,2,0.000,ALERT,213.06,300.87,59.965,1492930803,"201051344000900","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,690392.6,690392.6,2645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930869,1891465.00
04/23/2017 03:00,2,0.000,ALERT,213.51,300.27,59.959,1492930803,"201051344000648","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,679805.5,679805.5,2641,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930871,1891466.00
04/23/2017 03:00,2,0.000,ALERT,213.29,301.47,59.970,1492930803,"201051344000569","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,692695.7,692695.7,2636,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930873,1891467.00
04/23/2017 03:00,2,0.000,ALERT,213.29,301.47,59.959,1492930803,"201051344000983","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,683374.4,683374.4,2638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930875,1891468.00
04/23/2017 03:00,2,0.000,ALERT,213.51,301.17,59.949,1492930803,"201051344001158","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,669014.3,669014.3,2641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930877,1891469.00
04/23/2017 03:00,2,0.000,ALERT,213.96,301.77,59.965,1492930803,"201051344000576","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,683138.0,683138.0,2643,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492930878,1891470.00
04/23/2017 03:00,2,0.000,ALERT,212.83,298.47,59.922,1492930803,"274151322000087","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,878926.1,878926.1,2670,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492930880,1891471.00
04/23/2017 03:15,2,0.000,ALERT,213.74,301.17,60.018,1492931703,"201051344000645","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,682301.7,682301.7,2638,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931705,1891472.00
04/23/2017 03:15,2,0.000,ALERT,213.06,299.67,59.975,1492931703,"274151322000085","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,903818.0,903818.0,2633,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931707,1891473.00
04/23/2017 03:15,2,0.000,ALERT,213.96,300.87,60.034,1492931703,"201051344000633","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,668737.5,668737.5,2648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931709,1891474.00
04/23/2017 03:15,2,0.000,ALERT,213.29,300.87,59.991,1492931703,"201051344000469","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,671603.1,671603.1,2638,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492931711,1891475.00
04/23/2017 03:15,2,0.000,ALERT,212.83,300.27,59.991,1492931703,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,665201.5,665201.5,2644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931712,1891476.00
04/23/2017 03:15,2,0.000,ALERT,212.83,299.37,59.991,1492931703,"274151322000052","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,936632.0,936632.0,2637,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931714,1891477.00
04/23/2017 03:15,2,0.000,ALERT,213.29,300.57,59.981,1492931703,"201051344000585","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,676388.4,676388.4,2642,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931716,1891478.00
04/23/2017 03:15,2,0.000,ALERT,213.06,300.57,59.986,1492931703,"201051344001230","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,669571.2,669571.2,2645,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931718,1891479.00
04/23/2017 03:15,2,0.000,ALERT,213.74,301.17,59.954,1492931703,"201051344000582","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,659515.4,659515.4,2637,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931719,1891480.00
04/23/2017 03:15,2,0.000,ALERT,212.83,300.27,59.991,1492931703,"201051344000955","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,677931.1,677931.1,2642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931721,1891481.00
04/23/2017 03:15,2,0.000,ALERT,212.83,299.67,59.991,1492931703,"274151322000094","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,765409.4,765409.4,2697,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931723,1891482.00
04/23/2017 03:15,2,0.000,ALERT,213.29,301.47,59.986,1492931703,"201051344000579","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,689193.9,689193.9,2640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931725,1891483.00
04/23/2017 03:15,2,0.000,ALERT,212.83,300.57,59.996,1492931703,"201051344000890","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,671781.1,671781.1,2643,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931727,1891484.00
04/23/2017 03:15,2,0.000,ALERT,213.29,300.27,59.981,1492931703,"201051344000438","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,674660.5,674660.5,2638,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931729,1891485.00
04/23/2017 03:15,2,0.000,ALERT,213.29,299.97,59.981,1492931703,"201051344000417","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,634669.8,634669.8,2660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931730,1891486.00
04/23/2017 03:15,2,0.000,ALERT,212.83,300.27,59.928,1492931703,"274151322000083","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,927263.4,927263.4,2638,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931732,1891487.00
04/23/2017 03:15,2,0.000,ALERT,213.74,299.67,59.970,1492931703,"274151322000076","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,988347.5,988347.5,2635,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931734,1891488.00
04/23/2017 03:15,2,0.000,ALERT,213.29,301.77,59.986,1492931703,"201051344000868","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,670207.3,670207.3,2641,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492931736,1891489.00
04/23/2017 03:15,2,0.000,ALERT,212.83,300.87,59.991,1492931703,"274151322000095","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,978882.1,978882.1,2637,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931738,1891490.00
04/23/2017 03:15,2,0.000,ALERT,213.06,300.87,59.981,1492931703,"201051344000988","219011344069620",0.00,6.30,0,296.06,302.68,0.0,0.0,0.000,609709.1,609709.1,2646,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931739,1891491.00
04/23/2017 03:15,2,0.000,ALERT,213.06,299.67,59.970,1492931703,"201051344001025","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,673969.6,673969.6,2647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931741,1891492.00
04/23/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1492931703,"201051344000458","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,682425.8,682425.8,2637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931743,1891493.00
04/23/2017 03:15,2,0.000,ALERT,213.74,300.87,59.975,1492931703,"201051344000853","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,682817.5,682817.5,2640,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931745,1891494.00
04/23/2017 03:15,2,0.000,ALERT,213.51,300.57,59.954,1492931703,"201051344000685","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,674761.5,674761.5,2649,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492931747,1891495.00
04/23/2017 03:15,2,0.000,ALERT,213.29,299.97,59.975,1492931703,"201051344000917","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,671352.0,671352.0,2647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931749,1891496.00
04/23/2017 03:15,2,0.000,ALERT,213.51,300.87,59.981,1492931703,"201051344001145","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,679197.0,679197.0,2643,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931750,1891497.00
04/23/2017 03:15,2,0.000,ALERT,213.29,299.97,59.981,1492931703,"201051344000651","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,667989.1,667989.1,2644,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931752,1891498.00
04/23/2017 03:15,2,0.000,ALERT,212.61,299.07,59.954,1492931703,"274151322000088","219011344069620",0.00,7.00,0,296.66,302.37,0.0,0.0,0.000,888708.8,888708.8,2637,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931754,1891499.00
04/23/2017 03:15,2,0.000,ALERT,213.74,299.37,60.012,1492931703,"274151322000068","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,765811.3,765811.3,2692,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931756,1891500.00
04/23/2017 03:15,2,0.000,ALERT,212.83,300.57,59.970,1492931703,"201051344001135","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,663663.4,663663.4,2641,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492931757,1891501.00
04/23/2017 03:15,2,0.000,ALERT,213.06,301.77,60.012,1492931703,"201051344000594","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,684304.4,684304.4,2641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492931759,1891502.00
04/23/2017 03:15,2,0.000,ALERT,213.29,300.27,60.023,1492931703,"201051344001203","219011344069620",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,672312.6,672312.6,2645,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931761,1891503.00
04/23/2017 03:15,2,0.000,ALERT,212.83,299.67,59.981,1492931703,"274151322000054","219011344069620",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,906802.8,906802.8,2632,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931763,1891504.00
04/23/2017 03:15,2,0.000,ALERT,213.51,300.87,60.012,1492931703,"201051344000867","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,669171.0,669171.0,2646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931765,1891505.00
