ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 03:15,2,0.000,ALERT,213.29,300.87,59.991,1492931703,"201051344001093","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,671118.3,671118.3,2642,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931766,1891506.00
04/23/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1492931703,"201051344000900","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,690392.6,690392.6,2647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492931768,1891507.00
04/23/2017 03:15,2,0.000,ALERT,213.51,300.57,59.970,1492931703,"201051344000648","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,679805.5,679805.5,2643,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931770,1891508.00
04/23/2017 03:15,2,0.000,ALERT,213.29,301.77,59.975,1492931703,"201051344000569","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,692695.7,692695.7,2638,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931772,1891509.00
04/23/2017 03:15,2,0.000,ALERT,213.29,301.47,59.981,1492931703,"201051344000983","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,683374.4,683374.4,2640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931774,1891510.00
04/23/2017 03:15,2,0.000,ALERT,213.29,301.17,59.975,1492931703,"201051344001158","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,669014.3,669014.3,2643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931775,1891511.00
04/23/2017 03:15,2,0.000,ALERT,213.74,301.47,59.986,1492931703,"201051344000576","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,683138.0,683138.0,2645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492931777,1891512.00
04/23/2017 03:15,2,0.000,ALERT,213.06,299.37,59.970,1492931703,"274151322000087","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,878926.1,878926.1,2672,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492931779,1891513.00
04/23/2017 03:30,2,0.000,ALERT,213.74,300.87,59.949,1492932604,"201051344000645","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,682301.7,682301.7,2640,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932606,1891514.00
04/23/2017 03:30,2,0.000,ALERT,213.06,299.67,59.944,1492932604,"274151322000085","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,903818.0,903818.0,2635,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932607,1891515.00
04/23/2017 03:30,2,0.000,ALERT,213.96,300.87,59.944,1492932604,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,668737.5,668737.5,2650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492932609,1891516.00
04/23/2017 03:30,2,0.000,ALERT,213.29,300.87,59.949,1492932604,"201051344000469","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,671603.1,671603.1,2640,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932611,1891517.00
04/23/2017 03:30,2,0.000,ALERT,213.06,300.27,59.970,1492932604,"201051344000646","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,665201.5,665201.5,2646,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492932613,1891518.00
04/23/2017 03:30,2,0.000,ALERT,212.61,300.57,59.933,1492932604,"274151322000052","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,936632.0,936632.0,2639,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932615,1891519.00
04/23/2017 03:30,2,0.000,ALERT,213.51,300.57,59.959,1492932604,"201051344000585","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,676388.4,676388.4,2644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932616,1891520.00
04/23/2017 03:30,2,0.000,ALERT,213.29,300.87,59.944,1492932604,"201051344001230","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,669571.2,669571.2,2647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932618,1891521.00
04/23/2017 03:30,2,0.000,ALERT,213.96,301.47,59.954,1492932604,"201051344000582","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,659515.4,659515.4,2639,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932620,1891522.00
04/23/2017 03:30,2,0.000,ALERT,213.06,300.57,59.949,1492932604,"201051344000955","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,677931.1,677931.1,2644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492932622,1891523.00
04/23/2017 03:30,2,0.000,ALERT,212.83,299.07,59.954,1492932604,"274151322000094","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,765409.4,765409.4,2699,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932624,1891524.00
04/23/2017 03:30,2,0.000,ALERT,213.29,301.77,60.002,1492932604,"201051344000579","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,689193.9,689193.9,2642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932625,1891525.00
04/23/2017 03:30,2,0.000,ALERT,213.06,300.87,59.981,1492932604,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,671781.1,671781.1,2645,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932627,1891526.00
04/23/2017 03:30,2,0.000,ALERT,213.29,300.27,59.959,1492932604,"201051344000438","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,674660.5,674660.5,2640,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932629,1891527.00
04/23/2017 03:30,2,0.000,ALERT,213.51,299.97,59.954,1492932604,"201051344000417","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,634669.8,634669.8,2662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492932631,1891528.00
04/23/2017 03:30,2,0.000,ALERT,213.06,300.27,59.949,1492932604,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,927263.4,927263.4,2640,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492932632,1891529.00
04/23/2017 03:30,2,0.000,ALERT,213.51,300.27,59.954,1492932604,"274151322000076","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,988347.5,988347.5,2637,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932634,1891530.00
04/23/2017 03:30,2,0.000,ALERT,213.29,301.77,59.965,1492932604,"201051344000868","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,670207.3,670207.3,2643,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932636,1891531.00
04/23/2017 03:30,2,0.000,ALERT,212.83,300.87,59.954,1492932604,"274151322000095","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,978882.1,978882.1,2639,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932638,1891532.00
04/23/2017 03:30,2,0.000,ALERT,213.06,301.17,59.965,1492932604,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.68,0.0,0.0,0.000,609709.1,609709.1,2648,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932640,1891533.00
04/23/2017 03:30,2,0.000,ALERT,213.29,299.97,59.965,1492932604,"201051344001025","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,673969.6,673969.6,2649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932641,1891534.00
04/23/2017 03:30,2,0.000,ALERT,213.29,301.47,59.954,1492932604,"201051344000458","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,682425.8,682425.8,2639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932643,1891535.00
04/23/2017 03:30,2,0.000,ALERT,213.96,301.17,59.996,1492932604,"201051344000853","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,682817.5,682817.5,2642,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932645,1891536.00
04/23/2017 03:30,2,0.000,ALERT,213.74,300.57,60.007,1492932604,"201051344000685","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,674761.5,674761.5,2651,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932647,1891537.00
04/23/2017 03:30,2,0.000,ALERT,213.51,299.97,59.970,1492932604,"201051344000917","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,671352.0,671352.0,2649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932649,1891538.00
04/23/2017 03:30,2,0.000,ALERT,213.74,300.57,59.965,1492932604,"201051344001145","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,679197.0,679197.0,2645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492932650,1891539.00
04/23/2017 03:30,2,0.000,ALERT,213.51,299.97,59.981,1492932604,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,667989.1,667989.1,2646,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932652,1891540.00
04/23/2017 03:30,2,0.000,ALERT,212.38,299.37,59.933,1492932604,"274151322000088","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,888708.8,888708.8,2639,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932654,1891541.00
04/23/2017 03:30,2,0.000,ALERT,213.74,299.37,59.928,1492932604,"274151322000068","219011344069620",0.00,6.30,0,297.57,300.57,0.0,0.0,0.000,765811.3,765811.3,2694,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492932656,1891542.00
04/23/2017 03:30,2,0.000,ALERT,213.06,300.27,59.975,1492932604,"201051344001135","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,663663.4,663663.4,2643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932657,1891543.00
04/23/2017 03:30,2,0.000,ALERT,212.83,301.77,59.965,1492932604,"201051344000594","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,684304.4,684304.4,2643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932659,1891544.00
04/23/2017 03:30,2,0.000,ALERT,213.29,300.27,59.938,1492932604,"201051344001203","219011344069620",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,672312.6,672312.6,2647,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932661,1891545.00
04/23/2017 03:30,2,0.000,ALERT,212.61,299.97,59.959,1492932604,"274151322000054","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,906802.8,906802.8,2634,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932663,1891546.00
04/23/2017 03:30,2,0.000,ALERT,213.29,300.87,59.965,1492932604,"201051344000867","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,669171.0,669171.0,2648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932665,1891547.00
04/23/2017 03:30,2,0.000,ALERT,213.29,300.57,59.981,1492932604,"201051344001093","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,671118.3,671118.3,2644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932666,1891548.00
04/23/2017 03:30,2,0.000,ALERT,213.29,301.47,59.938,1492932604,"201051344000900","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,690392.6,690392.6,2649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932668,1891549.00
04/23/2017 03:30,2,0.000,ALERT,213.51,300.87,59.965,1492932604,"201051344000648","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,679805.5,679805.5,2645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932670,1891550.00
04/23/2017 03:30,2,0.000,ALERT,213.51,302.07,59.970,1492932604,"201051344000569","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,692695.7,692695.7,2640,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492932672,1891551.00
04/23/2017 03:30,2,0.000,ALERT,213.29,301.77,59.970,1492932604,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,683374.4,683374.4,2642,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492932674,1891552.00
04/23/2017 03:30,2,0.000,ALERT,213.29,301.17,59.981,1492932604,"201051344001158","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,669014.3,669014.3,2645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932675,1891553.00
04/23/2017 03:30,2,0.000,ALERT,213.74,302.07,59.986,1492932604,"201051344000576","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,683138.0,683138.0,2647,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932677,1891554.00
04/23/2017 03:30,2,0.000,ALERT,213.06,299.37,60.002,1492932604,"274151322000087","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,878926.1,878926.1,2674,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492932679,1891555.00
04/23/2017 03:45,2,0.000,ALERT,213.74,300.87,59.975,1492933503,"201051344000645","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,682301.7,682301.7,2642,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933505,1891556.00
04/23/2017 03:45,2,0.000,ALERT,213.06,299.67,59.970,1492933503,"274151322000085","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,903818.0,903818.0,2637,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933507,1891557.00
04/23/2017 03:45,2,0.000,ALERT,213.74,300.87,59.970,1492933503,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,668737.5,668737.5,2652,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933509,1891558.00
04/23/2017 03:45,2,0.000,ALERT,213.29,300.87,59.975,1492933503,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,671603.1,671603.1,2642,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492933510,1891559.00
04/23/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1492933503,"201051344000646","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,665201.5,665201.5,2648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492933512,1891560.00
04/23/2017 03:45,2,0.000,ALERT,212.61,299.67,59.959,1492933503,"274151322000052","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,936632.0,936632.0,2641,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933514,1891561.00
04/23/2017 03:45,2,0.000,ALERT,213.29,300.57,59.970,1492933503,"201051344000585","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,676388.4,676388.4,2646,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933516,1891562.00
04/23/2017 03:45,2,0.000,ALERT,213.29,300.57,59.959,1492933503,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,669571.2,669571.2,2649,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933518,1891563.00
04/23/2017 03:45,2,0.000,ALERT,213.74,301.47,59.959,1492933503,"201051344000582","219011344069620",0.00,4.00,0,299.67,302.68,0.0,0.0,0.000,659515.4,659515.4,2641,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933519,1891564.00
04/23/2017 03:45,2,0.000,ALERT,212.83,300.57,59.933,1492933503,"201051344000955","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,677931.1,677931.1,2646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933521,1891565.00
04/23/2017 03:45,2,0.000,ALERT,212.83,299.37,59.965,1492933503,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,765409.4,765409.4,2701,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933523,1891566.00
04/23/2017 03:45,2,0.000,ALERT,213.29,301.77,59.922,1492933503,"201051344000579","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,689193.9,689193.9,2644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933525,1891567.00
04/23/2017 03:45,2,0.000,ALERT,213.06,300.87,59.970,1492933503,"201051344000890","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,671781.1,671781.1,2647,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933527,1891568.00
04/23/2017 03:45,2,0.000,ALERT,213.51,300.27,59.954,1492933503,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,674660.5,674660.5,2642,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933528,1891569.00
04/23/2017 03:45,2,0.000,ALERT,213.51,299.97,59.970,1492933503,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,634669.8,634669.8,2664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933530,1891570.00
04/23/2017 03:45,2,0.000,ALERT,212.83,300.57,59.933,1492933503,"274151322000083","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,927263.4,927263.4,2642,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933532,1891571.00
04/23/2017 03:45,2,0.000,ALERT,213.74,300.27,59.986,1492933503,"274151322000076","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,988347.5,988347.5,2639,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933534,1891572.00
04/23/2017 03:45,2,0.000,ALERT,213.06,301.77,60.007,1492933503,"201051344000868","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,670207.3,670207.3,2645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492933536,1891573.00
04/23/2017 03:45,2,0.000,ALERT,212.83,300.57,59.954,1492933503,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,978882.1,978882.1,2641,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933538,1891574.00
04/23/2017 03:45,2,0.000,ALERT,213.06,301.17,59.970,1492933503,"201051344000988","219011344069620",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,609709.1,609709.1,2650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933540,1891575.00
04/23/2017 03:45,2,0.000,ALERT,213.06,299.37,59.954,1492933503,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,673969.6,673969.6,2651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492933541,1891576.00
04/23/2017 03:45,2,0.000,ALERT,213.29,301.47,59.970,1492933503,"201051344000458","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,682425.8,682425.8,2641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933543,1891577.00
04/23/2017 03:45,2,0.000,ALERT,213.74,301.17,59.949,1492933503,"201051344000853","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,682817.5,682817.5,2644,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933545,1891578.00
04/23/2017 03:45,2,0.000,ALERT,213.51,300.57,59.959,1492933503,"201051344000685","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,674761.5,674761.5,2653,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933547,1891579.00
04/23/2017 03:45,2,0.000,ALERT,213.51,300.27,59.949,1492933503,"201051344000917","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,671352.0,671352.0,2651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933548,1891580.00
04/23/2017 03:45,2,0.000,ALERT,213.51,300.87,59.933,1492933503,"201051344001145","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,679197.0,679197.0,2647,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933550,1891581.00
04/23/2017 03:45,2,0.000,ALERT,213.51,299.97,59.970,1492933503,"201051344000651","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,667989.1,667989.1,2648,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933552,1891582.00
04/23/2017 03:45,2,0.000,ALERT,212.83,299.67,59.986,1492933503,"274151322000088","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,888708.8,888708.8,2641,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492933554,1891583.00
04/23/2017 03:45,2,0.000,ALERT,213.51,298.77,59.944,1492933503,"274151322000068","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,765811.3,765811.3,2696,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933556,1891584.00
04/23/2017 03:45,2,0.000,ALERT,213.06,300.57,59.965,1492933503,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,663663.4,663663.4,2645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933557,1891585.00
04/23/2017 03:45,2,0.000,ALERT,213.06,301.77,59.954,1492933503,"201051344000594","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,684304.4,684304.4,2645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933559,1891586.00
04/23/2017 03:45,2,0.000,ALERT,213.29,300.27,59.954,1492933503,"201051344001203","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,672312.6,672312.6,2649,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933561,1891587.00
04/23/2017 03:45,2,0.000,ALERT,212.83,300.27,59.954,1492933503,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,906802.8,906802.8,2636,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492933563,1891588.00
04/23/2017 03:45,2,0.000,ALERT,213.51,300.87,59.917,1492933503,"201051344000867","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,669171.0,669171.0,2650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492933565,1891589.00
04/23/2017 03:45,2,0.000,ALERT,213.29,300.27,59.944,1492933503,"201051344001093","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,671118.3,671118.3,2646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492933567,1891590.00
04/23/2017 03:45,2,0.000,ALERT,213.29,301.17,59.959,1492933503,"201051344000900","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,690392.6,690392.6,2651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933568,1891591.00
04/23/2017 03:45,2,0.000,ALERT,213.51,300.57,59.954,1492933503,"201051344000648","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,679805.5,679805.5,2647,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933570,1891592.00
04/23/2017 03:45,2,0.000,ALERT,213.29,301.77,59.949,1492933503,"201051344000569","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,692695.7,692695.7,2642,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933572,1891593.00
04/23/2017 03:45,2,0.000,ALERT,213.29,301.47,59.965,1492933503,"201051344000983","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,683374.4,683374.4,2644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492933574,1891594.00
04/23/2017 03:45,2,0.000,ALERT,213.29,301.17,59.959,1492933503,"201051344001158","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,669014.3,669014.3,2647,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933575,1891595.00
04/23/2017 03:45,2,0.000,ALERT,213.51,301.47,59.959,1492933503,"201051344000576","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,683138.0,683138.0,2649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933577,1891596.00
04/23/2017 03:45,2,0.000,ALERT,213.06,299.07,59.959,1492933503,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,878926.1,878926.1,2676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492933579,1891597.00
04/23/2017 04:00,2,0.000,ALERT,213.74,301.17,60.002,1492934404,"201051344000645","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,682301.7,682301.7,2644,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934406,1891598.00
04/23/2017 04:00,2,0.000,ALERT,213.06,299.67,60.034,1492934404,"274151322000085","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,903818.0,903818.0,2639,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934407,1891599.00
04/23/2017 04:00,2,0.000,ALERT,213.96,300.87,60.002,1492934404,"201051344000633","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,668737.5,668737.5,2654,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934409,1891600.00
04/23/2017 04:00,2,0.000,ALERT,213.29,301.17,60.002,1492934404,"201051344000469","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,671603.1,671603.1,2644,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492934411,1891601.00
04/23/2017 04:00,2,0.000,ALERT,213.06,300.57,59.981,1492934404,"201051344000646","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,665201.5,665201.5,2650,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934413,1891602.00
04/23/2017 04:00,2,0.000,ALERT,212.83,300.27,59.991,1492934404,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,936632.0,936632.0,2643,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934415,1891603.00
04/23/2017 04:00,2,0.000,ALERT,213.51,300.57,59.991,1492934404,"201051344000585","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,676388.4,676388.4,2648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934417,1891604.00
04/23/2017 04:00,2,0.000,ALERT,213.29,300.87,59.981,1492934404,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,669571.2,669571.2,2651,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934418,1891605.00
04/23/2017 04:00,2,0.000,ALERT,213.74,301.47,59.981,1492934404,"201051344000582","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,659515.4,659515.4,2643,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934420,1891606.00
04/23/2017 04:00,2,0.000,ALERT,213.06,300.57,59.944,1492934404,"201051344000955","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,677931.1,677931.1,2648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934422,1891607.00
04/23/2017 04:00,2,0.000,ALERT,212.83,299.37,59.970,1492934404,"274151322000094","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,765409.4,765409.4,2703,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934424,1891608.00
04/23/2017 04:00,2,0.000,ALERT,213.29,302.07,59.981,1492934404,"201051344000579","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,689193.9,689193.9,2646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934426,1891609.00
04/23/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1492934404,"201051344000890","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,671781.1,671781.1,2649,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492934428,1891610.00
04/23/2017 04:00,2,0.000,ALERT,213.29,300.57,60.012,1492934404,"201051344000438","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,674660.5,674660.5,2644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934429,1891611.00
04/23/2017 04:00,2,0.000,ALERT,213.51,300.27,59.933,1492934404,"201051344000417","219011344069620",0.00,4.00,0,298.17,301.17,0.0,0.0,0.000,634669.8,634669.8,2666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934431,1891612.00
04/23/2017 04:00,2,0.000,ALERT,213.29,299.97,59.965,1492934404,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,927263.4,927263.4,2644,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492934433,1891613.00
04/23/2017 04:00,2,0.000,ALERT,213.51,299.37,59.991,1492934404,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,988347.5,988347.5,2641,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934435,1891614.00
04/23/2017 04:00,2,0.000,ALERT,213.29,301.77,59.975,1492934404,"201051344000868","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,670207.3,670207.3,2647,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934437,1891615.00
04/23/2017 04:00,2,0.000,ALERT,212.83,300.87,59.981,1492934404,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,978882.1,978882.1,2643,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934438,1891616.00
04/23/2017 04:00,2,0.000,ALERT,213.06,301.17,59.933,1492934404,"201051344000988","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,609709.1,609709.1,2652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934440,1891617.00
04/23/2017 04:00,2,0.000,ALERT,213.29,299.97,59.965,1492934404,"201051344001025","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,673969.6,673969.6,2653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934442,1891618.00
04/23/2017 04:00,2,0.000,ALERT,213.06,301.17,59.959,1492934404,"201051344000458","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,682425.8,682425.8,2643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934444,1891619.00
04/23/2017 04:00,2,0.000,ALERT,213.74,300.87,59.959,1492934404,"201051344000853","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,682817.5,682817.5,2646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934446,1891620.00
04/23/2017 04:00,2,0.000,ALERT,213.74,300.87,60.002,1492934404,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,674761.5,674761.5,2655,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934448,1891621.00
04/23/2017 04:00,2,0.000,ALERT,213.51,300.27,59.959,1492934404,"201051344000917","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,671352.0,671352.0,2653,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492934449,1891622.00
04/23/2017 04:00,2,0.000,ALERT,213.51,300.87,59.970,1492934404,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,679197.0,679197.0,2649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934451,1891623.00
04/23/2017 04:00,2,0.000,ALERT,213.51,299.97,59.965,1492934404,"201051344000651","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,667989.1,667989.1,2650,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934453,1891624.00
04/23/2017 04:00,2,0.000,ALERT,212.38,299.37,59.959,1492934404,"274151322000088","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,888708.8,888708.8,2643,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934455,1891625.00
04/23/2017 04:00,2,0.000,ALERT,213.29,298.77,59.959,1492934404,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,765811.3,765811.3,2698,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934457,1891626.00
04/23/2017 04:00,2,0.000,ALERT,213.06,300.57,59.965,1492934404,"201051344001135","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,663663.4,663663.4,2647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934459,1891627.00
04/23/2017 04:00,2,0.000,ALERT,212.83,301.47,59.991,1492934404,"201051344000594","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,684304.4,684304.4,2647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934460,1891628.00
04/23/2017 04:00,2,0.000,ALERT,213.51,300.57,59.959,1492934404,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,672312.6,672312.6,2651,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934462,1891629.00
04/23/2017 04:00,2,0.000,ALERT,212.61,299.37,59.954,1492934404,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,906802.8,906802.8,2638,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934464,1891630.00
04/23/2017 04:00,2,0.000,ALERT,213.29,300.27,59.965,1492934404,"201051344000867","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,669171.0,669171.0,2652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934466,1891631.00
04/23/2017 04:00,2,0.000,ALERT,213.51,300.57,59.959,1492934404,"201051344001093","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,671118.3,671118.3,2648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492934468,1891632.00
04/23/2017 04:00,2,0.000,ALERT,213.06,301.17,59.965,1492934404,"201051344000900","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,690392.6,690392.6,2653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492934469,1891633.00
04/23/2017 04:00,2,0.000,ALERT,213.29,300.27,59.970,1492934404,"201051344000648","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,679805.5,679805.5,2649,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934471,1891634.00
04/23/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1492934404,"201051344000569","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,692695.7,692695.7,2644,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934473,1891635.00
04/23/2017 04:00,2,0.000,ALERT,213.06,301.17,59.970,1492934404,"201051344000983","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,683374.4,683374.4,2646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934475,1891636.00
04/23/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1492934404,"201051344001158","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,669014.3,669014.3,2649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934476,1891637.00
04/23/2017 04:00,2,0.000,ALERT,213.74,301.47,59.991,1492934404,"201051344000576","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,683138.0,683138.0,2651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934478,1891638.00
04/23/2017 04:00,2,0.000,ALERT,212.83,298.77,59.975,1492934404,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,878926.1,878926.1,2678,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492934480,1891639.00
04/23/2017 04:15,2,0.000,ALERT,213.51,300.27,59.975,1492935303,"201051344000645","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,682301.7,682301.7,2646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935305,1891640.00
04/23/2017 04:15,2,0.000,ALERT,212.61,299.07,59.970,1492935303,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,903818.0,903818.0,2641,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935307,1891641.00
04/23/2017 04:15,2,0.000,ALERT,213.74,299.97,59.954,1492935303,"201051344000633","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,668737.5,668737.5,2656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935309,1891642.00
04/23/2017 04:15,2,0.000,ALERT,213.06,300.27,59.975,1492935303,"201051344000469","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,671603.1,671603.1,2646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935311,1891643.00
04/23/2017 04:15,2,0.000,ALERT,212.61,299.97,59.970,1492935303,"201051344000646","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,665201.5,665201.5,2652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935312,1891644.00
04/23/2017 04:15,2,0.000,ALERT,212.61,299.67,59.933,1492935303,"274151322000052","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,936632.0,936632.0,2645,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935314,1891645.00
04/23/2017 04:15,2,0.000,ALERT,213.06,300.27,59.975,1492935303,"201051344000585","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,676388.4,676388.4,2650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935316,1891646.00
04/23/2017 04:15,2,0.000,ALERT,212.83,300.57,59.996,1492935303,"201051344001230","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,669571.2,669571.2,2653,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935318,1891647.00
04/23/2017 04:15,2,0.000,ALERT,213.51,301.17,59.981,1492935303,"201051344000582","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,659515.4,659515.4,2645,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935320,1891648.00
04/23/2017 04:15,2,0.000,ALERT,212.38,300.27,59.970,1492935303,"201051344000955","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,677931.1,677931.1,2650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935322,1891649.00
04/23/2017 04:15,2,0.000,ALERT,212.83,298.47,59.981,1492935303,"274151322000094","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,765409.4,765409.4,2705,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935323,1891650.00
