ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 04:15,2,0.000,ALERT,213.06,301.17,59.970,1492935303,"201051344000579","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,689193.9,689193.9,2648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935325,1891651.00
04/23/2017 04:15,2,0.000,ALERT,212.83,300.87,59.970,1492935303,"201051344000890","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,671781.1,671781.1,2651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935327,1891652.00
04/23/2017 04:15,2,0.000,ALERT,213.06,300.27,59.975,1492935303,"201051344000438","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,674660.5,674660.5,2646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935329,1891653.00
04/23/2017 04:15,2,0.000,ALERT,213.29,299.97,59.949,1492935303,"201051344000417","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,634669.8,634669.8,2668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935331,1891654.00
04/23/2017 04:15,2,0.000,ALERT,212.83,299.07,59.933,1492935303,"274151322000083","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,927263.4,927263.4,2646,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935333,1891655.00
04/23/2017 04:15,2,0.000,ALERT,213.29,299.37,59.965,1492935303,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,988347.5,988347.5,2643,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935335,1891656.00
04/23/2017 04:15,2,0.000,ALERT,213.06,301.17,59.970,1492935303,"201051344000868","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,670207.3,670207.3,2649,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935336,1891657.00
04/23/2017 04:15,2,0.000,ALERT,212.83,299.97,59.970,1492935303,"274151322000095","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,978882.1,978882.1,2645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935338,1891658.00
04/23/2017 04:15,2,0.000,ALERT,212.83,300.57,60.007,1492935303,"201051344000988","219011344069620",0.00,4.00,0,295.46,302.37,0.0,0.0,0.000,609709.1,609709.1,2654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935340,1891659.00
04/23/2017 04:15,2,0.000,ALERT,212.61,299.37,59.944,1492935303,"201051344001025","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,673969.6,673969.6,2655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935342,1891660.00
04/23/2017 04:15,2,0.000,ALERT,213.06,300.87,59.975,1492935303,"201051344000458","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,682425.8,682425.8,2645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935344,1891661.00
04/23/2017 04:15,2,0.000,ALERT,213.51,300.57,59.970,1492935303,"201051344000853","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,682817.5,682817.5,2648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935345,1891662.00
04/23/2017 04:15,2,0.000,ALERT,213.29,300.27,59.975,1492935303,"201051344000685","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,674761.5,674761.5,2657,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935347,1891663.00
04/23/2017 04:15,2,0.000,ALERT,213.29,299.67,59.970,1492935303,"201051344000917","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,671352.0,671352.0,2655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935349,1891664.00
04/23/2017 04:15,2,0.000,ALERT,213.29,300.57,59.965,1492935303,"201051344001145","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,679197.0,679197.0,2651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935351,1891665.00
04/23/2017 04:15,2,0.000,ALERT,213.06,299.67,59.996,1492935303,"201051344000651","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,667989.1,667989.1,2652,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935352,1891666.00
04/23/2017 04:15,2,0.000,ALERT,212.38,299.37,59.970,1492935303,"274151322000088","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,888708.8,888708.8,2645,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935354,1891667.00
04/23/2017 04:15,2,0.000,ALERT,213.29,298.17,59.959,1492935303,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,765811.3,765811.3,2700,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935356,1891668.00
04/23/2017 04:15,2,0.000,ALERT,212.61,300.27,59.944,1492935303,"201051344001135","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,663663.4,663663.4,2649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935358,1891669.00
04/23/2017 04:15,2,0.000,ALERT,212.61,301.17,59.965,1492935303,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,684304.4,684304.4,2649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935360,1891670.00
04/23/2017 04:15,2,0.000,ALERT,213.06,299.97,59.965,1492935303,"201051344001203","219011344069620",0.00,3.70,0,297.57,303.88,0.0,0.0,0.000,672312.6,672312.6,2653,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935362,1891671.00
04/23/2017 04:15,2,0.000,ALERT,212.38,298.77,59.949,1492935303,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,906802.8,906802.8,2640,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935364,1891672.00
04/23/2017 04:15,2,0.000,ALERT,213.29,300.27,59.954,1492935303,"201051344000867","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,669171.0,669171.0,2654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935365,1891673.00
04/23/2017 04:15,2,0.000,ALERT,212.83,299.97,59.970,1492935303,"201051344001093","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,671118.3,671118.3,2650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935367,1891674.00
04/23/2017 04:15,2,0.000,ALERT,212.83,300.87,59.959,1492935303,"201051344000900","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,690392.6,690392.6,2655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935369,1891675.00
04/23/2017 04:15,2,0.000,ALERT,213.06,300.27,59.938,1492935303,"201051344000648","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,679805.5,679805.5,2651,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935371,1891676.00
04/23/2017 04:15,2,0.000,ALERT,212.83,301.17,59.986,1492935303,"201051344000569","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,692695.7,692695.7,2646,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935373,1891677.00
04/23/2017 04:15,2,0.000,ALERT,212.83,300.87,59.986,1492935303,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,683374.4,683374.4,2648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935374,1891678.00
04/23/2017 04:15,2,0.000,ALERT,213.06,300.57,59.954,1492935303,"201051344001158","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,669014.3,669014.3,2651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935376,1891679.00
04/23/2017 04:15,2,0.000,ALERT,213.29,301.17,59.959,1492935303,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,683138.0,683138.0,2653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492935378,1891680.00
04/23/2017 04:15,2,0.000,ALERT,212.83,297.87,59.965,1492935303,"274151322000087","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,878926.1,878926.1,2680,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492935380,1891681.00
04/23/2017 04:30,2,0.000,ALERT,213.51,300.57,60.007,1492936204,"201051344000645","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,682301.7,682301.7,2648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936206,1891682.00
04/23/2017 04:30,2,0.000,ALERT,212.83,299.07,59.959,1492936204,"274151322000085","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,903818.0,903818.0,2643,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936207,1891683.00
04/23/2017 04:30,2,0.000,ALERT,213.74,300.57,59.965,1492936204,"201051344000633","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,668737.5,668737.5,2658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936209,1891684.00
04/23/2017 04:30,2,0.000,ALERT,213.06,300.87,59.959,1492936204,"201051344000469","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,671603.1,671603.1,2648,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936211,1891685.00
04/23/2017 04:30,2,0.000,ALERT,212.61,299.97,59.959,1492936204,"201051344000646","219011344069620",0.00,3.30,0,294.26,301.47,0.0,0.0,0.000,665201.5,665201.5,2654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936213,1891686.00
04/23/2017 04:30,2,0.000,ALERT,212.61,298.77,59.954,1492936204,"274151322000052","219011344069620",0.00,4.00,0,294.86,301.47,0.0,0.0,0.000,936632.0,936632.0,2647,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936215,1891687.00
04/23/2017 04:30,2,0.000,ALERT,213.06,300.27,59.944,1492936204,"201051344000585","219011344069620",0.00,3.70,0,294.26,301.77,0.0,0.0,0.000,676388.4,676388.4,2652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936216,1891688.00
04/23/2017 04:30,2,0.000,ALERT,212.83,300.27,59.944,1492936204,"201051344001230","219011344069620",0.00,3.30,0,295.16,301.77,0.0,0.0,0.000,669571.2,669571.2,2655,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936218,1891689.00
04/23/2017 04:30,2,0.000,ALERT,213.51,300.87,60.002,1492936204,"201051344000582","219011344069620",0.00,3.00,0,295.46,302.37,0.0,0.0,0.000,659515.4,659515.4,2647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936220,1891690.00
04/23/2017 04:30,2,0.000,ALERT,212.61,299.97,59.928,1492936204,"201051344000955","219011344069620",0.00,3.70,0,294.86,301.77,0.0,0.0,0.000,677931.1,677931.1,2652,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936222,1891691.00
04/23/2017 04:30,2,0.000,ALERT,212.61,298.77,59.944,1492936204,"274151322000094","219011344069620",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,765409.4,765409.4,2707,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936223,1891692.00
04/23/2017 04:30,2,0.000,ALERT,213.06,301.17,59.954,1492936204,"201051344000579","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,689193.9,689193.9,2650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936225,1891693.00
04/23/2017 04:30,2,0.000,ALERT,212.83,300.57,59.949,1492936204,"201051344000890","219011344069620",0.00,3.70,0,295.46,302.98,0.0,0.0,0.000,671781.1,671781.1,2653,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936227,1891694.00
04/23/2017 04:30,2,0.000,ALERT,213.06,299.97,59.928,1492936204,"201051344000438","219011344069620",0.00,3.00,0,294.86,302.07,0.0,0.0,0.000,674660.5,674660.5,2648,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936229,1891695.00
04/23/2017 04:30,2,0.000,ALERT,213.29,299.67,59.954,1492936204,"201051344000417","219011344069620",0.00,3.70,0,294.26,301.47,0.0,0.0,0.000,634669.8,634669.8,2670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936231,1891696.00
04/23/2017 04:30,2,0.000,ALERT,212.83,299.67,59.954,1492936204,"274151322000083","219011344069620",0.00,4.00,0,295.16,301.47,0.0,0.0,0.000,927263.4,927263.4,2648,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936232,1891697.00
04/23/2017 04:30,2,0.000,ALERT,213.29,299.07,59.954,1492936204,"274151322000076","219011344069620",0.00,3.70,0,294.86,301.17,0.0,0.0,0.000,988347.5,988347.5,2645,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936234,1891698.00
04/23/2017 04:30,2,0.000,ALERT,213.06,301.17,59.959,1492936204,"201051344000868","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,670207.3,670207.3,2651,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936236,1891699.00
04/23/2017 04:30,2,0.000,ALERT,212.61,299.97,59.949,1492936204,"274151322000095","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,978882.1,978882.1,2647,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936238,1891700.00
04/23/2017 04:30,2,0.000,ALERT,212.83,300.87,59.970,1492936204,"201051344000988","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,609709.1,609709.1,2656,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936240,1891701.00
04/23/2017 04:30,2,0.000,ALERT,212.83,299.37,59.938,1492936204,"201051344001025","219011344069620",0.00,3.00,0,293.96,302.37,0.0,0.0,0.000,673969.6,673969.6,2657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936242,1891702.00
04/23/2017 04:30,2,0.000,ALERT,212.83,300.87,59.949,1492936204,"201051344000458","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,682425.8,682425.8,2647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936243,1891703.00
04/23/2017 04:30,2,0.000,ALERT,213.51,300.57,59.965,1492936204,"201051344000853","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,682817.5,682817.5,2650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936245,1891704.00
04/23/2017 04:30,2,0.000,ALERT,213.29,300.27,59.959,1492936204,"201051344000685","219011344069620",0.00,3.70,0,294.86,302.07,0.0,0.0,0.000,674761.5,674761.5,2659,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936247,1891705.00
04/23/2017 04:30,2,0.000,ALERT,213.29,299.67,59.965,1492936204,"201051344000917","219011344069620",0.00,4.50,0,293.36,301.17,0.0,0.0,0.000,671352.0,671352.0,2657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936249,1891706.00
04/23/2017 04:30,2,0.000,ALERT,213.29,300.27,59.991,1492936204,"201051344001145","219011344069620",0.00,3.30,0,295.16,302.37,0.0,0.0,0.000,679197.0,679197.0,2653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936251,1891707.00
04/23/2017 04:30,2,0.000,ALERT,213.06,299.37,59.981,1492936204,"201051344000651","219011344069620",0.00,2.50,0,294.26,301.47,0.0,0.0,0.000,667989.1,667989.1,2654,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936253,1891708.00
04/23/2017 04:30,2,0.000,ALERT,212.16,298.77,59.917,1492936204,"274151322000088","219011344069620",0.00,4.50,0,294.86,300.87,0.0,0.0,0.000,888708.8,888708.8,2647,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936254,1891709.00
04/23/2017 04:30,2,0.000,ALERT,213.29,298.47,59.928,1492936204,"274151322000068","219011344069620",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,765811.3,765811.3,2702,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936256,1891710.00
04/23/2017 04:30,2,0.000,ALERT,212.61,300.27,60.002,1492936204,"201051344001135","219011344069620",0.00,3.30,0,294.86,302.37,0.0,0.0,0.000,663663.4,663663.4,2651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936258,1891711.00
04/23/2017 04:30,2,0.000,ALERT,212.61,301.17,59.981,1492936204,"201051344000594","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,684304.4,684304.4,2651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936260,1891712.00
04/23/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1492936204,"201051344001203","219011344069620",0.00,3.30,0,294.56,303.28,0.0,0.0,0.000,672312.6,672312.6,2655,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936261,1891713.00
04/23/2017 04:30,2,0.000,ALERT,212.61,299.07,59.965,1492936204,"274151322000054","219011344069620",0.00,4.50,0,294.86,301.47,0.0,0.0,0.000,906802.8,906802.8,2642,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936263,1891714.00
04/23/2017 04:30,2,0.000,ALERT,213.06,299.97,59.965,1492936204,"201051344000867","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,669171.0,669171.0,2656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936265,1891715.00
04/23/2017 04:30,2,0.000,ALERT,213.06,300.27,59.970,1492936204,"201051344001093","219011344069620",0.00,4.00,0,294.56,301.47,0.0,0.0,0.000,671118.3,671118.3,2652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936267,1891716.00
04/23/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1492936204,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,690392.6,690392.6,2657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936269,1891717.00
04/23/2017 04:30,2,0.000,ALERT,213.06,299.97,59.944,1492936204,"201051344000648","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,679805.5,679805.5,2653,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936270,1891718.00
04/23/2017 04:30,2,0.000,ALERT,213.06,301.17,59.965,1492936204,"201051344000569","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,692695.7,692695.7,2648,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936272,1891719.00
04/23/2017 04:30,2,0.000,ALERT,212.83,300.87,59.965,1492936204,"201051344000983","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,683374.4,683374.4,2650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936274,1891720.00
04/23/2017 04:30,2,0.000,ALERT,213.06,300.27,59.975,1492936204,"201051344001158","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,669014.3,669014.3,2653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936276,1891721.00
04/23/2017 04:30,2,0.000,ALERT,213.51,301.17,59.981,1492936204,"201051344000576","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,683138.0,683138.0,2655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492936278,1891722.00
04/23/2017 04:30,2,0.000,ALERT,212.83,298.47,59.970,1492936204,"274151322000087","219011344069620",0.00,5.00,0,293.96,300.27,0.0,0.0,0.000,878926.1,878926.1,2682,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492936279,1891723.00
04/23/2017 04:45,2,0.000,ALERT,213.51,301.17,59.986,1492937104,"201051344000645","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,682301.7,682301.7,2650,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937106,1891724.00
04/23/2017 04:45,2,0.000,ALERT,212.83,299.37,59.975,1492937104,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,903818.0,903818.0,2645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937107,1891725.00
04/23/2017 04:45,2,0.000,ALERT,213.74,300.87,60.028,1492937104,"201051344000633","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,668737.5,668737.5,2660,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937109,1891726.00
04/23/2017 04:45,2,0.000,ALERT,213.29,301.17,59.996,1492937104,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,671603.1,671603.1,2650,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937111,1891727.00
04/23/2017 04:45,2,0.000,ALERT,212.83,300.27,60.002,1492937104,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,665201.5,665201.5,2656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937113,1891728.00
04/23/2017 04:45,2,0.000,ALERT,212.38,299.67,60.002,1492937104,"274151322000052","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,936632.0,936632.0,2649,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937115,1891729.00
04/23/2017 04:45,2,0.000,ALERT,213.29,300.57,60.007,1492937104,"201051344000585","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,676388.4,676388.4,2654,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937116,1891730.00
04/23/2017 04:45,2,0.000,ALERT,213.06,300.57,59.996,1492937104,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,669571.2,669571.2,2657,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937118,1891731.00
04/23/2017 04:45,2,0.000,ALERT,213.74,301.17,60.002,1492937104,"201051344000582","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,659515.4,659515.4,2649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937120,1891732.00
04/23/2017 04:45,2,0.000,ALERT,212.83,300.57,60.012,1492937104,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,677931.1,677931.1,2654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937122,1891733.00
04/23/2017 04:45,2,0.000,ALERT,212.61,299.07,59.991,1492937104,"274151322000094","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,765409.4,765409.4,2709,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937123,1891734.00
04/23/2017 04:45,2,0.000,ALERT,213.06,301.47,60.002,1492937104,"201051344000579","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,689193.9,689193.9,2652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937125,1891735.00
04/23/2017 04:45,2,0.000,ALERT,213.06,300.87,60.007,1492937104,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,671781.1,671781.1,2655,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937127,1891736.00
04/23/2017 04:45,2,0.000,ALERT,213.29,300.27,60.002,1492937104,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,674660.5,674660.5,2650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937129,1891737.00
04/23/2017 04:45,2,0.000,ALERT,213.29,299.67,60.002,1492937104,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,634669.8,634669.8,2672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492937131,1891738.00
04/23/2017 04:45,2,0.000,ALERT,212.83,299.67,59.996,1492937104,"274151322000083","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,927263.4,927263.4,2650,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937132,1891739.00
04/23/2017 04:45,2,0.000,ALERT,213.29,299.67,59.991,1492937104,"274151322000076","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,988347.5,988347.5,2647,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492937134,1891740.00
04/23/2017 04:45,2,0.000,ALERT,212.83,301.77,60.018,1492937104,"201051344000868","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,670207.3,670207.3,2653,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937136,1891741.00
04/23/2017 04:45,2,0.000,ALERT,212.61,300.87,59.996,1492937104,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,978882.1,978882.1,2649,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937138,1891742.00
04/23/2017 04:45,2,0.000,ALERT,212.83,300.87,60.002,1492937104,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.68,0.0,0.0,0.000,609709.1,609709.1,2658,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492937140,1891743.00
04/23/2017 04:45,2,0.000,ALERT,212.83,299.37,59.996,1492937104,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,673969.6,673969.6,2659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492937141,1891744.00
04/23/2017 04:45,2,0.000,ALERT,212.83,300.87,59.996,1492937104,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,682425.8,682425.8,2649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937143,1891745.00
04/23/2017 04:45,2,0.000,ALERT,213.29,300.57,60.002,1492937104,"201051344000853","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,682817.5,682817.5,2652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937145,1891746.00
04/23/2017 04:45,2,0.000,ALERT,213.51,299.97,59.996,1492937104,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,674761.5,674761.5,2661,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937147,1891747.00
04/23/2017 04:45,2,0.000,ALERT,213.51,299.97,59.986,1492937104,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,671352.0,671352.0,2659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937149,1891748.00
04/23/2017 04:45,2,0.000,ALERT,213.29,300.27,59.981,1492937104,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,679197.0,679197.0,2655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937150,1891749.00
04/23/2017 04:45,2,0.000,ALERT,213.29,299.37,60.012,1492937104,"201051344000651","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,667989.1,667989.1,2656,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937152,1891750.00
04/23/2017 04:45,2,0.000,ALERT,212.38,299.97,59.981,1492937104,"274151322000088","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,888708.8,888708.8,2649,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937154,1891751.00
04/23/2017 04:45,2,0.000,ALERT,213.29,298.47,59.986,1492937104,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,765811.3,765811.3,2704,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937156,1891752.00
04/23/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1492937104,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,663663.4,663663.4,2653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937158,1891753.00
04/23/2017 04:45,2,0.000,ALERT,212.61,301.17,60.018,1492937104,"201051344000594","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,684304.4,684304.4,2653,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492937160,1891754.00
04/23/2017 04:45,2,0.000,ALERT,213.29,299.97,59.986,1492937104,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,672312.6,672312.6,2657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492937162,1891755.00
04/23/2017 04:45,2,0.000,ALERT,212.61,299.37,59.991,1492937104,"274151322000054","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,906802.8,906802.8,2644,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937163,1891756.00
04/23/2017 04:45,2,0.000,ALERT,213.06,299.97,59.981,1492937104,"201051344000867","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,669171.0,669171.0,2658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937165,1891757.00
04/23/2017 04:45,2,0.000,ALERT,213.06,299.97,59.981,1492937104,"201051344001093","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,671118.3,671118.3,2654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492937167,1891758.00
04/23/2017 04:45,2,0.000,ALERT,212.83,300.57,59.981,1492937104,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,690392.6,690392.6,2659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937169,1891759.00
04/23/2017 04:45,2,0.000,ALERT,213.06,299.97,59.959,1492937104,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,679805.5,679805.5,2655,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937170,1891760.00
04/23/2017 04:45,2,0.000,ALERT,213.06,300.87,59.975,1492937104,"201051344000569","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,692695.7,692695.7,2650,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937172,1891761.00
04/23/2017 04:45,2,0.000,ALERT,212.83,300.87,59.975,1492937104,"201051344000983","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,683374.4,683374.4,2652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937174,1891762.00
04/23/2017 04:45,2,0.000,ALERT,213.06,300.27,59.959,1492937104,"201051344001158","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,669014.3,669014.3,2655,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937176,1891763.00
04/23/2017 04:45,2,0.000,ALERT,213.51,301.17,59.975,1492937104,"201051344000576","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,683138.0,683138.0,2657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937178,1891764.00
04/23/2017 04:45,2,0.000,ALERT,212.83,298.77,59.959,1492937104,"274151322000087","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,878926.1,878926.1,2684,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492937179,1891765.00
04/23/2017 05:00,2,0.000,ALERT,213.29,300.27,59.928,1492938003,"201051344000645","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,682301.7,682301.7,2652,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938005,1891766.00
04/23/2017 05:00,2,0.000,ALERT,212.61,299.07,59.975,1492938003,"274151322000085","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,903818.0,903818.0,2647,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938007,1891767.00
04/23/2017 05:00,2,0.000,ALERT,213.51,300.27,59.938,1492938003,"201051344000633","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,668737.5,668737.5,2662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938009,1891768.00
04/23/2017 05:00,2,0.000,ALERT,212.83,300.27,59.986,1492938003,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,671603.1,671603.1,2652,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938011,1891769.00
04/23/2017 05:00,2,0.000,ALERT,212.83,299.97,59.975,1492938003,"201051344000646","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,665201.5,665201.5,2658,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938013,1891770.00
04/23/2017 05:00,2,0.000,ALERT,212.16,298.77,59.970,1492938003,"274151322000052","219011344069620",0.00,3.30,0,297.26,304.48,0.0,0.0,0.000,936632.0,936632.0,2651,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938014,1891771.00
04/23/2017 05:00,2,0.000,ALERT,213.06,299.97,59.965,1492938003,"201051344000585","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,676388.4,676388.4,2656,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938016,1891772.00
04/23/2017 05:00,2,0.000,ALERT,213.06,300.27,59.975,1492938003,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,669571.2,669571.2,2659,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938018,1891773.00
04/23/2017 05:00,2,0.000,ALERT,213.51,300.87,59.975,1492938003,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,659515.4,659515.4,2651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938020,1891774.00
04/23/2017 05:00,2,0.000,ALERT,212.61,299.97,59.970,1492938003,"201051344000955","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,677931.1,677931.1,2656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938022,1891775.00
04/23/2017 05:00,2,0.000,ALERT,212.38,298.47,59.970,1492938003,"274151322000094","219011344069620",0.00,3.00,0,296.66,303.58,0.0,0.0,0.000,765409.4,765409.4,2711,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938024,1891776.00
04/23/2017 05:00,2,0.000,ALERT,212.83,301.17,59.970,1492938003,"201051344000579","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,689193.9,689193.9,2654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938025,1891777.00
04/23/2017 05:00,2,0.000,ALERT,213.06,300.27,59.970,1492938003,"201051344000890","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,671781.1,671781.1,2657,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938027,1891778.00
04/23/2017 05:00,2,0.000,ALERT,213.06,299.67,59.959,1492938003,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,674660.5,674660.5,2652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938029,1891779.00
04/23/2017 05:00,2,0.000,ALERT,213.29,299.37,59.938,1492938003,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,634669.8,634669.8,2674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938031,1891780.00
04/23/2017 05:00,2,0.000,ALERT,212.83,300.27,59.965,1492938003,"274151322000083","219011344069620",0.00,3.30,0,297.87,304.78,0.0,0.0,0.000,927263.4,927263.4,2652,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938033,1891781.00
04/23/2017 05:00,2,0.000,ALERT,213.29,298.77,59.954,1492938003,"274151322000076","219011344069620",0.00,3.30,0,297.26,304.18,0.0,0.0,0.000,988347.5,988347.5,2649,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938034,1891782.00
04/23/2017 05:00,2,0.000,ALERT,212.83,301.17,59.965,1492938003,"201051344000868","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,670207.3,670207.3,2655,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938036,1891783.00
04/23/2017 05:00,2,0.000,ALERT,212.61,300.27,59.954,1492938003,"274151322000095","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,978882.1,978882.1,2651,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938038,1891784.00
04/23/2017 05:00,2,0.000,ALERT,212.83,300.57,59.970,1492938003,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,609709.1,609709.1,2660,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938040,1891785.00
04/23/2017 05:00,2,0.000,ALERT,213.06,299.07,60.012,1492938003,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,673969.6,673969.6,2661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938042,1891786.00
04/23/2017 05:00,2,0.000,ALERT,212.83,300.57,59.975,1492938003,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,682425.8,682425.8,2651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938043,1891787.00
04/23/2017 05:00,2,0.000,ALERT,213.51,300.57,59.970,1492938003,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,682817.5,682817.5,2654,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938045,1891788.00
04/23/2017 05:00,2,0.000,ALERT,213.51,299.97,59.970,1492938003,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,674761.5,674761.5,2663,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938047,1891789.00
04/23/2017 05:00,2,0.000,ALERT,213.29,299.67,60.007,1492938003,"201051344000917","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,671352.0,671352.0,2661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938049,1891790.00
04/23/2017 05:00,2,0.000,ALERT,213.51,300.27,59.986,1492938003,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,679197.0,679197.0,2657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938051,1891791.00
04/23/2017 05:00,2,0.000,ALERT,213.06,299.37,59.986,1492938003,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,667989.1,667989.1,2658,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938052,1891792.00
04/23/2017 05:00,2,0.000,ALERT,212.16,299.07,59.959,1492938003,"274151322000088","219011344069620",0.00,4.00,0,297.26,303.88,0.0,0.0,0.000,888708.8,888708.8,2651,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938054,1891793.00
04/23/2017 05:00,2,0.000,ALERT,213.29,298.77,59.965,1492938003,"274151322000068","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,765811.3,765811.3,2706,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938056,1891794.00
04/23/2017 05:00,2,0.000,ALERT,212.61,299.97,59.954,1492938003,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,663663.4,663663.4,2655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938058,1891795.00
