ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 05:00,2,0.000,ALERT,212.61,301.17,59.970,1492938003,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,684304.4,684304.4,2655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938060,1891796.00
04/23/2017 05:00,2,0.000,ALERT,213.29,299.97,59.954,1492938003,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,672312.6,672312.6,2659,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938061,1891797.00
04/23/2017 05:00,2,0.000,ALERT,212.16,299.67,59.965,1492938003,"274151322000054","219011344069620",0.00,4.00,0,296.96,304.48,0.0,0.0,0.000,906802.8,906802.8,2646,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938063,1891798.00
04/23/2017 05:00,2,0.000,ALERT,213.29,300.27,59.965,1492938003,"201051344000867","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,669171.0,669171.0,2660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938065,1891799.00
04/23/2017 05:00,2,0.000,ALERT,213.06,299.97,60.002,1492938003,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,671118.3,671118.3,2656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938067,1891800.00
04/23/2017 05:00,2,0.000,ALERT,212.83,300.87,59.975,1492938003,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,690392.6,690392.6,2661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938068,1891801.00
04/23/2017 05:00,2,0.000,ALERT,213.29,299.97,59.933,1492938003,"201051344000648","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,679805.5,679805.5,2657,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938070,1891802.00
04/23/2017 05:00,2,0.000,ALERT,213.06,300.87,59.965,1492938003,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,692695.7,692695.7,2652,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938072,1891803.00
04/23/2017 05:00,2,0.000,ALERT,212.83,300.57,59.928,1492938003,"201051344000983","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,683374.4,683374.4,2654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938074,1891804.00
04/23/2017 05:00,2,0.000,ALERT,213.06,300.57,59.965,1492938003,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,669014.3,669014.3,2657,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938076,1891805.00
04/23/2017 05:00,2,0.000,ALERT,213.29,301.17,59.933,1492938003,"201051344000576","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,683138.0,683138.0,2659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938077,1891806.00
04/23/2017 05:00,2,0.000,ALERT,212.61,298.17,59.975,1492938003,"274151322000087","219011344069620",0.00,4.00,0,296.36,303.88,0.0,0.0,0.000,878926.1,878926.1,2686,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938079,1891807.00
04/23/2017 05:15,2,0.000,ALERT,213.51,300.57,59.986,1492938903,"201051344000645","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,682301.7,682301.7,2654,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938905,1891808.00
04/23/2017 05:15,2,0.000,ALERT,212.61,299.67,59.938,1492938903,"274151322000085","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,903818.0,903818.0,2649,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938907,1891809.00
04/23/2017 05:15,2,0.000,ALERT,213.51,299.97,59.959,1492938903,"201051344000633","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,668737.5,668737.5,2664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938909,1891810.00
04/23/2017 05:15,2,0.000,ALERT,213.06,300.57,59.959,1492938903,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,671603.1,671603.1,2654,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938910,1891811.00
04/23/2017 05:15,2,0.000,ALERT,212.83,299.97,59.949,1492938903,"201051344000646","219011344069620",0.00,2.50,0,297.26,305.38,0.0,0.0,0.000,665201.5,665201.5,2660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938912,1891812.00
04/23/2017 05:15,2,0.000,ALERT,212.38,299.07,59.949,1492938903,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,936632.0,936632.0,2653,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938914,1891813.00
04/23/2017 05:15,2,0.000,ALERT,213.29,300.57,59.954,1492938903,"201051344000585","219011344069620",0.00,3.30,0,297.57,305.38,0.0,0.0,0.000,676388.4,676388.4,2658,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938916,1891814.00
04/23/2017 05:15,2,0.000,ALERT,213.06,300.57,59.954,1492938903,"201051344001230","219011344069620",0.00,3.00,0,298.17,306.28,0.0,0.0,0.000,669571.2,669571.2,2661,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938918,1891815.00
04/23/2017 05:15,2,0.000,ALERT,213.74,301.17,60.002,1492938903,"201051344000582","219011344069620",0.00,2.50,0,298.77,306.28,0.0,0.0,0.000,659515.4,659515.4,2653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938919,1891816.00
04/23/2017 05:15,2,0.000,ALERT,212.83,300.27,59.949,1492938903,"201051344000955","219011344069620",0.00,3.00,0,297.87,305.68,0.0,0.0,0.000,677931.1,677931.1,2658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938921,1891817.00
04/23/2017 05:15,2,0.000,ALERT,212.61,299.07,59.954,1492938903,"274151322000094","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,765409.4,765409.4,2713,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938923,1891818.00
04/23/2017 05:15,2,0.000,ALERT,212.83,301.47,59.959,1492938903,"201051344000579","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,689193.9,689193.9,2656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938925,1891819.00
04/23/2017 05:15,2,0.000,ALERT,213.06,300.87,59.954,1492938903,"201051344000890","219011344069620",0.00,3.30,0,298.47,307.18,0.0,0.0,0.000,671781.1,671781.1,2659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938927,1891820.00
04/23/2017 05:15,2,0.000,ALERT,213.29,300.27,59.959,1492938903,"201051344000438","219011344069620",0.00,2.50,0,297.87,305.98,0.0,0.0,0.000,674660.5,674660.5,2654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938928,1891821.00
04/23/2017 05:15,2,0.000,ALERT,213.29,299.97,59.986,1492938903,"201051344000417","219011344069620",0.00,3.00,0,297.57,305.38,0.0,0.0,0.000,634669.8,634669.8,2676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938930,1891822.00
04/23/2017 05:15,2,0.000,ALERT,212.83,300.57,59.959,1492938903,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,927263.4,927263.4,2654,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938932,1891823.00
04/23/2017 05:15,2,0.000,ALERT,213.06,299.97,59.922,1492938903,"274151322000076","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,988347.5,988347.5,2651,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938934,1891824.00
04/23/2017 05:15,2,0.000,ALERT,212.83,301.47,59.959,1492938903,"201051344000868","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,670207.3,670207.3,2657,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938936,1891825.00
04/23/2017 05:15,2,0.000,ALERT,212.38,300.87,59.949,1492938903,"274151322000095","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,978882.1,978882.1,2653,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938938,1891826.00
04/23/2017 05:15,2,0.000,ALERT,212.83,300.87,59.949,1492938903,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,609709.1,609709.1,2662,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938940,1891827.00
04/23/2017 05:15,2,0.000,ALERT,212.83,299.37,59.944,1492938903,"201051344001025","219011344069620",0.00,2.50,0,297.26,306.28,0.0,0.0,0.000,673969.6,673969.6,2663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938942,1891828.00
04/23/2017 05:15,2,0.000,ALERT,212.83,300.87,59.954,1492938903,"201051344000458","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,682425.8,682425.8,2653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938944,1891829.00
04/23/2017 05:15,2,0.000,ALERT,213.51,300.87,59.944,1492938903,"201051344000853","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,682817.5,682817.5,2656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938945,1891830.00
04/23/2017 05:15,2,0.000,ALERT,213.51,300.57,59.949,1492938903,"201051344000685","219011344069620",0.00,3.00,0,297.87,305.98,0.0,0.0,0.000,674761.5,674761.5,2665,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938947,1891831.00
04/23/2017 05:15,2,0.000,ALERT,213.29,299.67,59.981,1492938903,"201051344000917","219011344069620",0.00,4.00,0,296.66,304.78,0.0,0.0,0.000,671352.0,671352.0,2663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938949,1891832.00
04/23/2017 05:15,2,0.000,ALERT,213.29,300.57,59.986,1492938903,"201051344001145","219011344069620",0.00,3.00,0,298.17,306.88,0.0,0.0,0.000,679197.0,679197.0,2659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938951,1891833.00
04/23/2017 05:15,2,0.000,ALERT,213.06,299.37,59.959,1492938903,"201051344000651","219011344069620",0.00,2.00,0,297.57,305.08,0.0,0.0,0.000,667989.1,667989.1,2660,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938953,1891834.00
04/23/2017 05:15,2,0.000,ALERT,212.61,299.67,59.949,1492938903,"274151322000088","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,888708.8,888708.8,2653,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938954,1891835.00
04/23/2017 05:15,2,0.000,ALERT,213.74,299.67,59.944,1492938903,"274151322000068","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,765811.3,765811.3,2708,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938956,1891836.00
04/23/2017 05:15,2,0.000,ALERT,212.61,299.97,59.912,1492938903,"201051344001135","219011344069620",0.00,3.00,0,298.17,306.28,0.0,0.0,0.000,663663.4,663663.4,2657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938958,1891837.00
04/23/2017 05:15,2,0.000,ALERT,212.61,301.47,59.907,1492938903,"201051344000594","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,684304.4,684304.4,2657,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938960,1891838.00
04/23/2017 05:15,2,0.000,ALERT,213.06,299.67,59.944,1492938903,"201051344001203","219011344069620",0.00,2.50,0,298.17,307.18,0.0,0.0,0.000,672312.6,672312.6,2661,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938962,1891839.00
04/23/2017 05:15,2,0.000,ALERT,212.61,299.67,59.944,1492938903,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,906802.8,906802.8,2648,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938964,1891840.00
04/23/2017 05:15,2,0.000,ALERT,213.29,300.27,59.949,1492938903,"201051344000867","219011344069620",0.00,3.70,0,297.57,303.88,0.0,0.0,0.000,669171.0,669171.0,2662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938965,1891841.00
04/23/2017 05:15,2,0.000,ALERT,213.06,299.97,59.944,1492938903,"201051344001093","219011344069620",0.00,3.70,0,298.17,305.38,0.0,0.0,0.000,671118.3,671118.3,2658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938967,1891842.00
04/23/2017 05:15,2,0.000,ALERT,212.83,300.87,59.949,1492938903,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,690392.6,690392.6,2663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938969,1891843.00
04/23/2017 05:15,2,0.000,ALERT,213.29,300.27,59.922,1492938903,"201051344000648","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,679805.5,679805.5,2659,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938971,1891844.00
04/23/2017 05:15,2,0.000,ALERT,213.06,301.17,59.959,1492938903,"201051344000569","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,692695.7,692695.7,2654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938972,1891845.00
04/23/2017 05:15,2,0.000,ALERT,212.83,300.87,59.949,1492938903,"201051344000983","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,683374.4,683374.4,2656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938974,1891846.00
04/23/2017 05:15,2,0.000,ALERT,213.06,300.87,59.954,1492938903,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,669014.3,669014.3,2659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492938976,1891847.00
04/23/2017 05:15,2,0.000,ALERT,213.51,301.47,59.954,1492938903,"201051344000576","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,683138.0,683138.0,2661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938978,1891848.00
04/23/2017 05:15,2,0.000,ALERT,212.83,299.07,59.954,1492938903,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,878926.1,878926.1,2688,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492938980,1891849.00
04/23/2017 05:30,2,0.000,ALERT,213.29,301.17,60.002,1492939803,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,682301.7,682301.7,2656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939805,1891850.00
04/23/2017 05:30,2,0.000,ALERT,213.06,300.27,59.954,1492939803,"274151322000085","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,903818.0,903818.0,2651,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939807,1891851.00
04/23/2017 05:30,2,0.000,ALERT,213.51,300.87,59.949,1492939803,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,668737.5,668737.5,2666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939809,1891852.00
04/23/2017 05:30,2,0.000,ALERT,213.06,301.17,59.949,1492939803,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,671603.1,671603.1,2656,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939811,1891853.00
04/23/2017 05:30,2,0.000,ALERT,212.83,299.97,59.933,1492939803,"201051344000646","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,665201.5,665201.5,2662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492939812,1891854.00
04/23/2017 05:30,2,0.000,ALERT,212.61,300.27,59.959,1492939803,"274151322000052","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,936632.0,936632.0,2655,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939814,1891855.00
04/23/2017 05:30,2,0.000,ALERT,213.06,300.27,59.965,1492939803,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,676388.4,676388.4,2660,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492939816,1891856.00
04/23/2017 05:30,2,0.000,ALERT,213.06,300.57,59.965,1492939803,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,669571.2,669571.2,2663,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939818,1891857.00
04/23/2017 05:30,2,0.000,ALERT,213.51,300.87,59.965,1492939803,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,659515.4,659515.4,2655,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939819,1891858.00
04/23/2017 05:30,2,0.000,ALERT,212.61,299.97,59.965,1492939803,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,677931.1,677931.1,2660,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939821,1891859.00
04/23/2017 05:30,2,0.000,ALERT,212.83,299.67,59.933,1492939803,"274151322000094","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,765409.4,765409.4,2715,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939823,1891860.00
04/23/2017 05:30,2,0.000,ALERT,212.83,301.47,59.933,1492939803,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,689193.9,689193.9,2658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939825,1891861.00
04/23/2017 05:30,2,0.000,ALERT,212.83,300.57,59.970,1492939803,"201051344000890","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,671781.1,671781.1,2661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939827,1891862.00
04/23/2017 05:30,2,0.000,ALERT,213.29,300.27,59.954,1492939803,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,674660.5,674660.5,2656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939828,1891863.00
04/23/2017 05:30,2,0.000,ALERT,213.06,299.67,59.949,1492939803,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,634669.8,634669.8,2678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492939830,1891864.00
04/23/2017 05:30,2,0.000,ALERT,213.06,300.57,59.959,1492939803,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,927263.4,927263.4,2656,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939832,1891865.00
04/23/2017 05:30,2,0.000,ALERT,213.74,300.27,59.954,1492939803,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,988347.5,988347.5,2653,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939834,1891866.00
04/23/2017 05:30,2,0.000,ALERT,212.83,301.47,59.965,1492939803,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,670207.3,670207.3,2659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939836,1891867.00
04/23/2017 05:30,2,0.000,ALERT,212.83,301.17,59.917,1492939803,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.37,0.0,0.0,0.000,978882.1,978882.1,2655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939838,1891868.00
04/23/2017 05:30,2,0.000,ALERT,212.83,301.17,59.965,1492939803,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,609709.1,609709.1,2664,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939839,1891869.00
04/23/2017 05:30,2,0.000,ALERT,212.83,299.07,59.970,1492939803,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,673969.6,673969.6,2665,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939841,1891870.00
04/23/2017 05:30,2,0.000,ALERT,212.83,300.87,59.965,1492939803,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,682425.8,682425.8,2655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939843,1891871.00
04/23/2017 05:30,2,0.000,ALERT,213.29,300.87,59.975,1492939803,"201051344000853","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,682817.5,682817.5,2658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492939845,1891872.00
04/23/2017 05:30,2,0.000,ALERT,213.29,300.27,59.965,1492939803,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,674761.5,674761.5,2667,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939846,1891873.00
04/23/2017 05:30,2,0.000,ALERT,213.06,299.37,59.975,1492939803,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,671352.0,671352.0,2665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939848,1891874.00
04/23/2017 05:30,2,0.000,ALERT,213.29,300.27,59.928,1492939803,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,679197.0,679197.0,2661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939850,1891875.00
04/23/2017 05:30,2,0.000,ALERT,213.06,299.37,59.970,1492939803,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,667989.1,667989.1,2662,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939852,1891876.00
04/23/2017 05:30,2,0.000,ALERT,212.61,299.67,59.954,1492939803,"274151322000088","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,888708.8,888708.8,2655,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939854,1891877.00
04/23/2017 05:30,2,0.000,ALERT,213.51,299.37,59.933,1492939803,"274151322000068","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,765811.3,765811.3,2710,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939855,1891878.00
04/23/2017 05:30,2,0.000,ALERT,212.61,299.97,60.007,1492939803,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,663663.4,663663.4,2659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939857,1891879.00
04/23/2017 05:30,2,0.000,ALERT,212.61,301.77,59.981,1492939803,"201051344000594","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,684304.4,684304.4,2659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939859,1891880.00
04/23/2017 05:30,2,0.000,ALERT,213.29,300.27,59.975,1492939803,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,672312.6,672312.6,2663,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939861,1891881.00
04/23/2017 05:30,2,0.000,ALERT,212.83,299.97,59.975,1492939803,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,906802.8,906802.8,2650,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939863,1891882.00
04/23/2017 05:30,2,0.000,ALERT,213.29,300.57,59.991,1492939803,"201051344000867","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,669171.0,669171.0,2664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492939864,1891883.00
04/23/2017 05:30,2,0.000,ALERT,213.06,299.97,60.002,1492939803,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,671118.3,671118.3,2660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939866,1891884.00
04/23/2017 05:30,2,0.000,ALERT,212.83,301.17,59.975,1492939803,"201051344000900","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,690392.6,690392.6,2665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939868,1891885.00
04/23/2017 05:30,2,0.000,ALERT,213.29,300.57,59.981,1492939803,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,679805.5,679805.5,2661,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939870,1891886.00
04/23/2017 05:30,2,0.000,ALERT,212.83,301.47,59.986,1492939803,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,692695.7,692695.7,2656,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939872,1891887.00
04/23/2017 05:30,2,0.000,ALERT,213.06,301.47,59.986,1492939803,"201051344000983","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,683374.4,683374.4,2658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492939873,1891888.00
04/23/2017 05:30,2,0.000,ALERT,213.29,301.17,59.981,1492939803,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,669014.3,669014.3,2661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492939875,1891889.00
04/23/2017 05:30,2,0.000,ALERT,213.51,301.77,59.981,1492939803,"201051344000576","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,683138.0,683138.0,2663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492939877,1891890.00
04/23/2017 05:30,2,0.000,ALERT,213.06,299.97,59.981,1492939803,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,878926.1,878926.1,2690,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492939879,1891891.00
04/23/2017 05:45,2,0.000,ALERT,213.06,300.57,59.965,1492940703,"201051344000645","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,682301.7,682301.7,2658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940705,1891892.00
04/23/2017 05:45,2,0.000,ALERT,212.61,299.97,59.949,1492940703,"274151322000085","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,903818.0,903818.0,2653,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940707,1891893.00
04/23/2017 05:45,2,0.000,ALERT,213.51,300.27,59.938,1492940703,"201051344000633","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,668737.5,668737.5,2668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492940709,1891894.00
04/23/2017 05:45,2,0.000,ALERT,212.83,300.57,59.965,1492940703,"201051344000469","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,671603.1,671603.1,2658,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940711,1891895.00
04/23/2017 05:45,2,0.000,ALERT,212.61,300.27,59.996,1492940703,"201051344000646","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,665201.5,665201.5,2664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940712,1891896.00
04/23/2017 05:45,2,0.000,ALERT,212.38,300.27,59.928,1492940703,"274151322000052","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,936632.0,936632.0,2657,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492940714,1891897.00
04/23/2017 05:45,2,0.000,ALERT,212.83,299.97,59.965,1492940703,"201051344000585","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,676388.4,676388.4,2662,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940716,1891898.00
04/23/2017 05:45,2,0.000,ALERT,212.83,300.57,59.965,1492940703,"201051344001230","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,669571.2,669571.2,2665,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940718,1891899.00
04/23/2017 05:45,2,0.000,ALERT,213.29,301.17,59.965,1492940703,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,659515.4,659515.4,2657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940719,1891900.00
04/23/2017 05:45,2,0.000,ALERT,212.38,299.97,59.965,1492940703,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,677931.1,677931.1,2662,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940721,1891901.00
04/23/2017 05:45,2,0.000,ALERT,212.38,299.37,59.928,1492940703,"274151322000094","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,765409.4,765409.4,2717,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492940723,1891902.00
04/23/2017 05:45,2,0.000,ALERT,212.61,301.17,59.965,1492940703,"201051344000579","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,689193.9,689193.9,2660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940725,1891903.00
04/23/2017 05:45,2,0.000,ALERT,212.61,300.57,59.965,1492940703,"201051344000890","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,671781.1,671781.1,2663,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940727,1891904.00
04/23/2017 05:45,2,0.000,ALERT,213.06,300.27,59.954,1492940703,"201051344000438","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,674660.5,674660.5,2658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492940728,1891905.00
04/23/2017 05:45,2,0.000,ALERT,212.83,299.67,59.959,1492940703,"201051344000417","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,634669.8,634669.8,2680,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940730,1891906.00
04/23/2017 05:45,2,0.000,ALERT,212.61,299.67,59.965,1492940703,"274151322000083","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,927263.4,927263.4,2658,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940732,1891907.00
04/23/2017 05:45,2,0.000,ALERT,213.29,299.67,59.959,1492940703,"274151322000076","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,988347.5,988347.5,2655,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940734,1891908.00
04/23/2017 05:45,2,0.000,ALERT,212.61,301.17,59.970,1492940703,"201051344000868","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,670207.3,670207.3,2661,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940736,1891909.00
04/23/2017 05:45,2,0.000,ALERT,212.61,300.57,59.970,1492940703,"274151322000095","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,978882.1,978882.1,2657,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940738,1891910.00
04/23/2017 05:45,2,0.000,ALERT,212.61,300.57,59.954,1492940703,"201051344000988","219011344069620",0.00,3.00,0,295.46,302.37,0.0,0.0,0.000,609709.1,609709.1,2666,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940739,1891911.00
04/23/2017 05:45,2,0.000,ALERT,212.38,299.37,59.959,1492940703,"201051344001025","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,673969.6,673969.6,2667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492940741,1891912.00
04/23/2017 05:45,2,0.000,ALERT,212.61,300.87,59.965,1492940703,"201051344000458","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,682425.8,682425.8,2657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940743,1891913.00
04/23/2017 05:45,2,0.000,ALERT,213.29,300.57,59.959,1492940703,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,682817.5,682817.5,2660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940745,1891914.00
04/23/2017 05:45,2,0.000,ALERT,213.29,300.57,59.965,1492940703,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,674761.5,674761.5,2669,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940747,1891915.00
04/23/2017 05:45,2,0.000,ALERT,213.06,300.27,59.991,1492940703,"201051344000917","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,671352.0,671352.0,2667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940749,1891916.00
04/23/2017 05:45,2,0.000,ALERT,213.06,300.57,59.965,1492940703,"201051344001145","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,679197.0,679197.0,2663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940751,1891917.00
04/23/2017 05:45,2,0.000,ALERT,212.83,299.37,59.970,1492940703,"201051344000651","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,667989.1,667989.1,2664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940752,1891918.00
04/23/2017 05:45,2,0.000,ALERT,212.16,300.27,59.959,1492940703,"274151322000088","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,888708.8,888708.8,2657,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940754,1891919.00
04/23/2017 05:45,2,0.000,ALERT,213.29,299.07,59.965,1492940703,"274151322000068","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,765811.3,765811.3,2712,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940756,1891920.00
04/23/2017 05:45,2,0.000,ALERT,212.38,300.27,59.970,1492940703,"201051344001135","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,663663.4,663663.4,2661,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492940758,1891921.00
04/23/2017 05:45,2,0.000,ALERT,212.38,301.17,59.981,1492940703,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,684304.4,684304.4,2661,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940759,1891922.00
04/23/2017 05:45,2,0.000,ALERT,212.83,299.97,59.965,1492940703,"201051344001203","219011344069620",0.00,2.50,0,297.26,303.58,0.0,0.0,0.000,672312.6,672312.6,2665,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940761,1891923.00
04/23/2017 05:45,2,0.000,ALERT,212.38,299.97,59.965,1492940703,"274151322000054","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,906802.8,906802.8,2652,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940763,1891924.00
04/23/2017 05:45,2,0.000,ALERT,213.06,300.27,59.933,1492940703,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,669171.0,669171.0,2666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940765,1891925.00
04/23/2017 05:45,2,0.000,ALERT,212.61,299.97,59.965,1492940703,"201051344001093","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,671118.3,671118.3,2662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492940767,1891926.00
04/23/2017 05:45,2,0.000,ALERT,212.61,300.87,59.970,1492940703,"201051344000900","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,690392.6,690392.6,2667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492940768,1891927.00
04/23/2017 05:45,2,0.000,ALERT,212.83,299.97,59.928,1492940703,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,679805.5,679805.5,2663,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940770,1891928.00
04/23/2017 05:45,2,0.000,ALERT,212.83,301.17,59.991,1492940703,"201051344000569","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,692695.7,692695.7,2658,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940772,1891929.00
04/23/2017 05:45,2,0.000,ALERT,212.61,300.87,59.981,1492940703,"201051344000983","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,683374.4,683374.4,2660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940774,1891930.00
04/23/2017 05:45,2,0.000,ALERT,212.83,300.57,59.970,1492940703,"201051344001158","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,669014.3,669014.3,2663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940776,1891931.00
04/23/2017 05:45,2,0.000,ALERT,213.06,300.87,60.002,1492940703,"201051344000576","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,683138.0,683138.0,2665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940777,1891932.00
04/23/2017 05:45,2,0.000,ALERT,212.83,299.37,59.965,1492940703,"274151322000087","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,878926.1,878926.1,2692,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492940779,1891933.00
04/23/2017 06:00,2,0.000,ALERT,213.29,300.87,59.996,1492941603,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,682301.7,682301.7,2660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941605,1891934.00
04/23/2017 06:00,2,0.000,ALERT,212.61,299.97,60.023,1492941603,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,903818.0,903818.0,2655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941607,1891935.00
04/23/2017 06:00,2,0.000,ALERT,213.51,300.27,59.949,1492941603,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,668737.5,668737.5,2670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941609,1891936.00
04/23/2017 06:00,2,0.000,ALERT,212.83,300.57,59.944,1492941603,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,671603.1,671603.1,2660,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941611,1891937.00
04/23/2017 06:00,2,0.000,ALERT,212.61,300.57,59.986,1492941603,"201051344000646","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,665201.5,665201.5,2666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941612,1891938.00
04/23/2017 06:00,2,0.000,ALERT,212.16,300.27,59.938,1492941603,"274151322000052","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,936632.0,936632.0,2659,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941614,1891939.00
04/23/2017 06:00,2,0.000,ALERT,213.06,300.87,59.981,1492941603,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,676388.4,676388.4,2664,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941616,1891940.00
