ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 06:00,2,0.000,ALERT,212.83,300.87,59.991,1492941603,"201051344001230","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,669571.2,669571.2,2667,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941618,1891941.00
04/23/2017 06:00,2,0.000,ALERT,213.51,301.77,59.986,1492941603,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,659515.4,659515.4,2659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941620,1891942.00
04/23/2017 06:00,2,0.000,ALERT,212.38,300.57,59.981,1492941603,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,677931.1,677931.1,2664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941622,1891943.00
04/23/2017 06:00,2,0.000,ALERT,212.61,299.37,60.007,1492941603,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,765409.4,765409.4,2719,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941623,1891944.00
04/23/2017 06:00,2,0.000,ALERT,212.83,301.17,59.981,1492941603,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,689193.9,689193.9,2662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941625,1891945.00
04/23/2017 06:00,2,0.000,ALERT,212.61,300.87,59.981,1492941603,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,671781.1,671781.1,2665,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941627,1891946.00
04/23/2017 06:00,2,0.000,ALERT,212.83,300.57,59.986,1492941603,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,674660.5,674660.5,2660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941629,1891947.00
04/23/2017 06:00,2,0.000,ALERT,213.06,300.57,59.981,1492941603,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,634669.8,634669.8,2682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941631,1891948.00
04/23/2017 06:00,2,0.000,ALERT,212.38,300.27,59.965,1492941603,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,927263.4,927263.4,2660,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941632,1891949.00
04/23/2017 06:00,2,0.000,ALERT,213.06,299.97,59.981,1492941603,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,988347.5,988347.5,2657,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941634,1891950.00
04/23/2017 06:00,2,0.000,ALERT,212.83,301.77,59.975,1492941603,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,670207.3,670207.3,2663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941636,1891951.00
04/23/2017 06:00,2,0.000,ALERT,212.61,300.87,59.975,1492941603,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,978882.1,978882.1,2659,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941638,1891952.00
04/23/2017 06:00,2,0.000,ALERT,212.61,300.87,59.975,1492941603,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,609709.1,609709.1,2668,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941640,1891953.00
04/23/2017 06:00,2,0.000,ALERT,212.61,299.67,59.970,1492941603,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,673969.6,673969.6,2669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941642,1891954.00
04/23/2017 06:00,2,0.000,ALERT,212.61,300.87,59.981,1492941603,"201051344000458","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,682425.8,682425.8,2659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941643,1891955.00
04/23/2017 06:00,2,0.000,ALERT,213.29,300.57,59.975,1492941603,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,682817.5,682817.5,2662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941645,1891956.00
04/23/2017 06:00,2,0.000,ALERT,213.29,300.87,59.949,1492941603,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,674761.5,674761.5,2671,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941647,1891957.00
04/23/2017 06:00,2,0.000,ALERT,213.06,299.97,59.975,1492941603,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,671352.0,671352.0,2669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941649,1891958.00
04/23/2017 06:00,2,0.000,ALERT,213.29,300.87,59.975,1492941603,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,679197.0,679197.0,2665,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941651,1891959.00
04/23/2017 06:00,2,0.000,ALERT,212.83,299.97,59.975,1492941603,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,667989.1,667989.1,2666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941652,1891960.00
04/23/2017 06:00,2,0.000,ALERT,212.16,299.67,59.970,1492941603,"274151322000088","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,888708.8,888708.8,2659,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941654,1891961.00
04/23/2017 06:00,2,0.000,ALERT,213.06,299.67,59.970,1492941603,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,765811.3,765811.3,2714,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941656,1891962.00
04/23/2017 06:00,2,0.000,ALERT,212.38,300.57,59.975,1492941603,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,663663.4,663663.4,2663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941658,1891963.00
04/23/2017 06:00,2,0.000,ALERT,212.38,301.17,59.986,1492941603,"201051344000594","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,684304.4,684304.4,2663,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941659,1891964.00
04/23/2017 06:00,2,0.000,ALERT,212.83,300.27,60.023,1492941603,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,672312.6,672312.6,2667,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941661,1891965.00
04/23/2017 06:00,2,0.000,ALERT,212.16,299.97,59.986,1492941603,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,906802.8,906802.8,2654,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941663,1891966.00
04/23/2017 06:00,2,0.000,ALERT,213.06,300.27,60.007,1492941603,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,669171.0,669171.0,2668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941665,1891967.00
04/23/2017 06:00,2,0.000,ALERT,213.06,300.87,59.975,1492941603,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,671118.3,671118.3,2664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941667,1891968.00
04/23/2017 06:00,2,0.000,ALERT,212.61,300.57,59.986,1492941603,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,690392.6,690392.6,2669,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941668,1891969.00
04/23/2017 06:00,2,0.000,ALERT,212.83,300.27,59.991,1492941603,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,679805.5,679805.5,2665,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941670,1891970.00
04/23/2017 06:00,2,0.000,ALERT,212.83,301.47,59.986,1492941603,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,692695.7,692695.7,2660,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941672,1891971.00
04/23/2017 06:00,2,0.000,ALERT,212.83,301.17,59.944,1492941603,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,683374.4,683374.4,2662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941674,1891972.00
04/23/2017 06:00,2,0.000,ALERT,212.83,300.87,59.986,1492941603,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,669014.3,669014.3,2665,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941676,1891973.00
04/23/2017 06:00,2,0.000,ALERT,213.29,301.47,59.991,1492941603,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,683138.0,683138.0,2667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492941678,1891974.00
04/23/2017 06:00,2,0.000,ALERT,212.61,298.77,59.986,1492941603,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,878926.1,878926.1,2694,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492941679,1891975.00
04/23/2017 06:15,2,0.000,ALERT,213.06,300.87,59.975,1492942504,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,682301.7,682301.7,2662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942506,1891976.00
04/23/2017 06:15,2,0.000,ALERT,212.61,299.97,59.996,1492942504,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,903818.0,903818.0,2657,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942507,1891977.00
04/23/2017 06:15,2,0.000,ALERT,213.29,300.57,59.991,1492942504,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,668737.5,668737.5,2672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942509,1891978.00
04/23/2017 06:15,2,0.000,ALERT,212.83,300.87,59.986,1492942504,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,671603.1,671603.1,2662,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942511,1891979.00
04/23/2017 06:15,2,0.000,ALERT,212.38,299.67,60.012,1492942504,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,665201.5,665201.5,2668,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942513,1891980.00
04/23/2017 06:15,2,0.000,ALERT,212.16,300.27,59.986,1492942504,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,936632.0,936632.0,2661,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942515,1891981.00
04/23/2017 06:15,2,0.000,ALERT,212.61,299.97,59.959,1492942504,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,676388.4,676388.4,2666,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942516,1891982.00
04/23/2017 06:15,2,0.000,ALERT,212.38,299.97,59.991,1492942504,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,669571.2,669571.2,2669,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942518,1891983.00
04/23/2017 06:15,2,0.000,ALERT,213.06,300.87,59.986,1492942504,"201051344000582","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,659515.4,659515.4,2661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942520,1891984.00
04/23/2017 06:15,2,0.000,ALERT,212.38,299.97,59.986,1492942504,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,677931.1,677931.1,2666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942522,1891985.00
04/23/2017 06:15,2,0.000,ALERT,212.38,299.07,59.970,1492942504,"274151322000094","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,765409.4,765409.4,2721,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942523,1891986.00
04/23/2017 06:15,2,0.000,ALERT,212.83,301.47,59.981,1492942504,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,689193.9,689193.9,2664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942525,1891987.00
04/23/2017 06:15,2,0.000,ALERT,212.38,299.97,59.938,1492942504,"201051344000890","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,671781.1,671781.1,2667,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942527,1891988.00
04/23/2017 06:15,2,0.000,ALERT,212.61,299.67,60.028,1492942504,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,674660.5,674660.5,2662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942529,1891989.00
04/23/2017 06:15,2,0.000,ALERT,212.83,299.37,59.981,1492942504,"201051344000417","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,634669.8,634669.8,2684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942531,1891990.00
04/23/2017 06:15,2,0.000,ALERT,212.38,299.37,59.981,1492942504,"274151322000083","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,927263.4,927263.4,2662,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942532,1891991.00
04/23/2017 06:15,2,0.000,ALERT,213.06,299.37,59.970,1492942504,"274151322000076","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,988347.5,988347.5,2659,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942534,1891992.00
04/23/2017 06:15,2,0.000,ALERT,212.61,301.47,60.028,1492942504,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,670207.3,670207.3,2665,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942536,1891993.00
04/23/2017 06:15,2,0.000,ALERT,212.38,300.27,59.981,1492942504,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,978882.1,978882.1,2661,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942538,1891994.00
04/23/2017 06:15,2,0.000,ALERT,212.61,300.87,59.996,1492942504,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,609709.1,609709.1,2670,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942540,1891995.00
04/23/2017 06:15,2,0.000,ALERT,212.61,299.37,59.986,1492942504,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,673969.6,673969.6,2671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942542,1891996.00
04/23/2017 06:15,2,0.000,ALERT,212.61,300.87,59.959,1492942504,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,682425.8,682425.8,2661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942543,1891997.00
04/23/2017 06:15,2,0.000,ALERT,213.29,300.87,59.996,1492942504,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,682817.5,682817.5,2664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942545,1891998.00
04/23/2017 06:15,2,0.000,ALERT,213.06,300.27,59.986,1492942504,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,674761.5,674761.5,2673,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942547,1891999.00
04/23/2017 06:15,2,0.000,ALERT,212.83,299.37,59.996,1492942504,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,671352.0,671352.0,2671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942549,1892000.00
04/23/2017 06:15,2,0.000,ALERT,213.06,300.27,59.996,1492942504,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,679197.0,679197.0,2667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942550,1892001.00
04/23/2017 06:15,2,0.000,ALERT,212.61,299.37,59.991,1492942504,"201051344000651","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,667989.1,667989.1,2668,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942552,1892002.00
04/23/2017 06:15,2,0.000,ALERT,211.25,297.87,59.981,1492942504,"274151322000088","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,888708.8,888708.8,2661,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942554,1892003.00
04/23/2017 06:15,2,0.000,ALERT,213.06,299.07,60.007,1492942504,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,765811.3,765811.3,2716,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942556,1892004.00
04/23/2017 06:15,2,0.000,ALERT,212.38,299.97,59.949,1492942504,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,663663.4,663663.4,2665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942558,1892005.00
04/23/2017 06:15,2,0.000,ALERT,212.38,301.47,59.981,1492942504,"201051344000594","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,684304.4,684304.4,2665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942560,1892006.00
04/23/2017 06:15,2,0.000,ALERT,212.83,299.67,59.981,1492942504,"201051344001203","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,672312.6,672312.6,2669,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492942561,1892007.00
04/23/2017 06:15,2,0.000,ALERT,212.38,299.37,59.975,1492942504,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,906802.8,906802.8,2656,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942563,1892008.00
04/23/2017 06:15,2,0.000,ALERT,212.83,300.27,59.981,1492942504,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,669171.0,669171.0,2670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942565,1892009.00
04/23/2017 06:15,2,0.000,ALERT,212.61,299.97,60.034,1492942504,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,671118.3,671118.3,2666,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942567,1892010.00
04/23/2017 06:15,2,0.000,ALERT,212.61,300.87,59.981,1492942504,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,690392.6,690392.6,2671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942569,1892011.00
04/23/2017 06:15,2,0.000,ALERT,212.61,299.97,59.938,1492942504,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,679805.5,679805.5,2667,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942570,1892012.00
04/23/2017 06:15,2,0.000,ALERT,212.61,301.47,59.975,1492942504,"201051344000569","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,692695.7,692695.7,2662,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942572,1892013.00
04/23/2017 06:15,2,0.000,ALERT,212.61,300.87,59.975,1492942504,"201051344000983","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,683374.4,683374.4,2664,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942574,1892014.00
04/23/2017 06:15,2,0.000,ALERT,212.83,300.87,59.975,1492942504,"201051344001158","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,669014.3,669014.3,2667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942576,1892015.00
04/23/2017 06:15,2,0.000,ALERT,213.06,301.17,59.981,1492942504,"201051344000576","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,683138.0,683138.0,2669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942578,1892016.00
04/23/2017 06:15,2,0.000,ALERT,212.38,299.07,59.981,1492942504,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,878926.1,878926.1,2696,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492942579,1892017.00
04/23/2017 06:30,2,0.000,ALERT,213.29,300.57,59.991,1492943403,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,682301.7,682301.7,2664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492943405,1892018.00
04/23/2017 06:30,2,0.000,ALERT,212.38,298.77,59.975,1492943403,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,903818.0,903818.0,2659,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943407,1892019.00
04/23/2017 06:30,2,0.000,ALERT,213.29,300.27,59.981,1492943403,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,668737.5,668737.5,2674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943409,1892020.00
04/23/2017 06:30,2,0.000,ALERT,212.83,300.57,59.986,1492943403,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,671603.1,671603.1,2664,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943410,1892021.00
04/23/2017 06:30,2,0.000,ALERT,212.16,299.97,59.986,1492943403,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,665201.5,665201.5,2670,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943412,1892022.00
04/23/2017 06:30,2,0.000,ALERT,211.93,298.77,59.981,1492943403,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,936632.0,936632.0,2663,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943414,1892023.00
04/23/2017 06:30,2,0.000,ALERT,212.61,300.27,59.986,1492943403,"201051344000585","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,676388.4,676388.4,2668,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943416,1892024.00
04/23/2017 06:30,2,0.000,ALERT,212.38,300.27,59.996,1492943403,"201051344001230","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,669571.2,669571.2,2671,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943418,1892025.00
04/23/2017 06:30,2,0.000,ALERT,212.83,300.87,59.996,1492943403,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,659515.4,659515.4,2663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943420,1892026.00
04/23/2017 06:30,2,0.000,ALERT,211.93,299.97,59.986,1492943403,"201051344000955","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,677931.1,677931.1,2668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943422,1892027.00
04/23/2017 06:30,2,0.000,ALERT,212.38,298.17,60.028,1492943403,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,765409.4,765409.4,2723,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943424,1892028.00
04/23/2017 06:30,2,0.000,ALERT,212.83,301.47,60.002,1492943403,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,689193.9,689193.9,2666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492943425,1892029.00
04/23/2017 06:30,2,0.000,ALERT,212.16,300.27,59.996,1492943403,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,671781.1,671781.1,2669,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492943427,1892030.00
04/23/2017 06:30,2,0.000,ALERT,212.38,299.67,59.954,1492943403,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,674660.5,674660.5,2664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943429,1892031.00
04/23/2017 06:30,2,0.000,ALERT,212.61,299.67,60.028,1492943403,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,634669.8,634669.8,2686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943431,1892032.00
04/23/2017 06:30,2,0.000,ALERT,212.38,299.07,59.959,1492943403,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,927263.4,927263.4,2664,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943433,1892033.00
04/23/2017 06:30,2,0.000,ALERT,212.83,299.37,59.986,1492943403,"274151322000076","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,988347.5,988347.5,2661,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943434,1892034.00
04/23/2017 06:30,2,0.000,ALERT,212.61,301.47,59.991,1492943403,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,670207.3,670207.3,2667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943436,1892035.00
04/23/2017 06:30,2,0.000,ALERT,212.38,299.67,59.996,1492943403,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,978882.1,978882.1,2663,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943438,1892036.00
04/23/2017 06:30,2,0.000,ALERT,212.61,300.57,60.039,1492943403,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,609709.1,609709.1,2672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943440,1892037.00
04/23/2017 06:30,2,0.000,ALERT,212.38,299.37,60.023,1492943403,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,673969.6,673969.6,2673,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492943442,1892038.00
04/23/2017 06:30,2,0.000,ALERT,212.61,300.57,59.986,1492943403,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,682425.8,682425.8,2663,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943443,1892039.00
04/23/2017 06:30,2,0.000,ALERT,213.29,300.57,60.002,1492943403,"201051344000853","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,682817.5,682817.5,2666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492943445,1892040.00
04/23/2017 06:30,2,0.000,ALERT,212.83,300.27,60.002,1492943403,"201051344000685","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,674761.5,674761.5,2675,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943447,1892041.00
04/23/2017 06:30,2,0.000,ALERT,212.38,299.37,59.954,1492943403,"201051344000917","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,671352.0,671352.0,2673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943449,1892042.00
04/23/2017 06:30,2,0.000,ALERT,212.61,300.27,59.986,1492943403,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,679197.0,679197.0,2669,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943451,1892043.00
04/23/2017 06:30,2,0.000,ALERT,212.61,299.37,60.023,1492943403,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,667989.1,667989.1,2670,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943452,1892044.00
04/23/2017 06:30,2,0.000,ALERT,211.93,298.77,60.023,1492943403,"274151322000088","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,888708.8,888708.8,2663,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943454,1892045.00
04/23/2017 06:30,2,0.000,ALERT,213.06,298.17,59.981,1492943403,"274151322000068","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,765811.3,765811.3,2718,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943456,1892046.00
04/23/2017 06:30,2,0.000,ALERT,212.16,299.97,59.986,1492943403,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,663663.4,663663.4,2667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943458,1892047.00
04/23/2017 06:30,2,0.000,ALERT,212.38,301.17,59.975,1492943403,"201051344000594","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,684304.4,684304.4,2667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492943460,1892048.00
04/23/2017 06:30,2,0.000,ALERT,212.38,299.67,60.002,1492943403,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,672312.6,672312.6,2671,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492943461,1892049.00
04/23/2017 06:30,2,0.000,ALERT,212.38,299.67,59.981,1492943403,"274151322000054","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,906802.8,906802.8,2658,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943463,1892050.00
04/23/2017 06:30,2,0.000,ALERT,212.83,300.27,59.975,1492943403,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,669171.0,669171.0,2672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943465,1892051.00
04/23/2017 06:30,2,0.000,ALERT,212.38,299.67,59.933,1492943403,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,671118.3,671118.3,2668,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943467,1892052.00
04/23/2017 06:30,2,0.000,ALERT,212.61,300.57,60.002,1492943403,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,690392.6,690392.6,2673,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943468,1892053.00
04/23/2017 06:30,2,0.000,ALERT,212.83,299.97,59.981,1492943403,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,679805.5,679805.5,2669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943470,1892054.00
04/23/2017 06:30,2,0.000,ALERT,212.83,301.17,59.986,1492943403,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,692695.7,692695.7,2664,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492943472,1892055.00
04/23/2017 06:30,2,0.000,ALERT,212.61,300.87,59.975,1492943403,"201051344000983","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,683374.4,683374.4,2666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943474,1892056.00
04/23/2017 06:30,2,0.000,ALERT,212.83,300.57,59.954,1492943403,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,669014.3,669014.3,2669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943476,1892057.00
04/23/2017 06:30,2,0.000,ALERT,213.29,301.17,59.991,1492943403,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,683138.0,683138.0,2671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943477,1892058.00
04/23/2017 06:30,2,0.000,ALERT,212.38,298.17,59.970,1492943403,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,878926.1,878926.1,2698,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492943479,1892059.00
04/23/2017 06:45,2,0.000,ALERT,213.29,301.17,60.028,1492944304,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,682301.7,682301.7,2666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944305,1892060.00
04/23/2017 06:45,2,0.000,ALERT,212.61,299.67,59.981,1492944304,"274151322000085","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,903818.0,903818.0,2661,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944308,1892061.00
04/23/2017 06:45,2,0.000,ALERT,213.51,300.87,59.944,1492944304,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,668737.5,668737.5,2676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944309,1892062.00
04/23/2017 06:45,2,0.000,ALERT,213.06,301.17,59.986,1492944304,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,671603.1,671603.1,2666,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944311,1892063.00
04/23/2017 06:45,2,0.000,ALERT,212.61,300.27,59.981,1492944304,"201051344000646","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,665201.5,665201.5,2672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944313,1892064.00
04/23/2017 06:45,2,0.000,ALERT,212.38,300.27,59.991,1492944304,"274151322000052","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,936632.0,936632.0,2665,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944315,1892065.00
04/23/2017 06:45,2,0.000,ALERT,213.06,300.57,59.986,1492944304,"201051344000585","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,676388.4,676388.4,2670,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944316,1892066.00
04/23/2017 06:45,2,0.000,ALERT,212.83,300.87,59.986,1492944304,"201051344001230","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,669571.2,669571.2,2673,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944318,1892067.00
04/23/2017 06:45,2,0.000,ALERT,213.29,301.47,59.959,1492944304,"201051344000582","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,659515.4,659515.4,2665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944320,1892068.00
04/23/2017 06:45,2,0.000,ALERT,212.61,300.57,59.981,1492944304,"201051344000955","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,677931.1,677931.1,2670,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944322,1892069.00
04/23/2017 06:45,2,0.000,ALERT,212.61,299.37,60.007,1492944304,"274151322000094","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,765409.4,765409.4,2725,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944324,1892070.00
04/23/2017 06:45,2,0.000,ALERT,212.83,301.77,59.981,1492944304,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,689193.9,689193.9,2668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944325,1892071.00
04/23/2017 06:45,2,0.000,ALERT,212.83,301.17,59.981,1492944304,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,671781.1,671781.1,2671,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944327,1892072.00
04/23/2017 06:45,2,0.000,ALERT,213.06,300.57,60.007,1492944304,"201051344000438","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,674660.5,674660.5,2666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944329,1892073.00
04/23/2017 06:45,2,0.000,ALERT,213.29,300.27,59.996,1492944304,"201051344000417","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,634669.8,634669.8,2688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944331,1892074.00
04/23/2017 06:45,2,0.000,ALERT,212.83,300.27,59.986,1492944304,"274151322000083","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,927263.4,927263.4,2666,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944333,1892075.00
04/23/2017 06:45,2,0.000,ALERT,213.29,300.27,60.012,1492944304,"274151322000076","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,988347.5,988347.5,2663,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944335,1892076.00
04/23/2017 06:45,2,0.000,ALERT,212.83,302.07,60.039,1492944304,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,670207.3,670207.3,2669,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944337,1892077.00
04/23/2017 06:45,2,0.000,ALERT,212.61,301.17,60.002,1492944304,"274151322000095","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,978882.1,978882.1,2665,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944339,1892078.00
04/23/2017 06:45,2,0.000,ALERT,212.83,301.47,59.986,1492944304,"201051344000988","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,609709.1,609709.1,2674,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944340,1892079.00
04/23/2017 06:45,2,0.000,ALERT,212.83,299.97,60.034,1492944304,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,673969.6,673969.6,2675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944342,1892080.00
04/23/2017 06:45,2,0.000,ALERT,212.83,301.47,59.996,1492944304,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,682425.8,682425.8,2665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944344,1892081.00
04/23/2017 06:45,2,0.000,ALERT,213.51,301.47,60.007,1492944304,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,682817.5,682817.5,2668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944346,1892082.00
04/23/2017 06:45,2,0.000,ALERT,213.29,300.57,59.959,1492944304,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,674761.5,674761.5,2677,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944347,1892083.00
04/23/2017 06:45,2,0.000,ALERT,213.06,299.97,60.023,1492944304,"201051344000917","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,671352.0,671352.0,2675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944349,1892084.00
04/23/2017 06:45,2,0.000,ALERT,213.29,301.17,59.996,1492944304,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,679197.0,679197.0,2671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944351,1892085.00
