ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 06:45,2,0.000,ALERT,212.83,299.97,59.991,1492944304,"201051344000651","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,667989.1,667989.1,2672,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944353,1892086.00
04/23/2017 06:45,2,0.000,ALERT,211.93,299.07,59.986,1492944304,"274151322000088","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,888708.8,888708.8,2665,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944355,1892087.00
04/23/2017 06:45,2,0.000,ALERT,213.29,299.37,60.018,1492944304,"274151322000068","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,765811.3,765811.3,2720,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944356,1892088.00
04/23/2017 06:45,2,0.000,ALERT,212.61,300.57,59.986,1492944304,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,663663.4,663663.4,2669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944358,1892089.00
04/23/2017 06:45,2,0.000,ALERT,212.61,301.47,60.002,1492944304,"201051344000594","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,684304.4,684304.4,2669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944360,1892090.00
04/23/2017 06:45,2,0.000,ALERT,213.06,300.27,59.996,1492944304,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,672312.6,672312.6,2673,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944362,1892091.00
04/23/2017 06:45,2,0.000,ALERT,212.38,300.27,59.981,1492944304,"274151322000054","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,906802.8,906802.8,2660,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944364,1892092.00
04/23/2017 06:45,2,0.000,ALERT,213.06,300.57,59.996,1492944304,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,669171.0,669171.0,2674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944366,1892093.00
04/23/2017 06:45,2,0.000,ALERT,212.83,300.57,59.986,1492944304,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,671118.3,671118.3,2670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944367,1892094.00
04/23/2017 06:45,2,0.000,ALERT,212.83,301.17,59.991,1492944304,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,690392.6,690392.6,2675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944369,1892095.00
04/23/2017 06:45,2,0.000,ALERT,213.06,300.27,59.965,1492944304,"201051344000648","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,679805.5,679805.5,2671,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944371,1892096.00
04/23/2017 06:45,2,0.000,ALERT,213.06,301.77,60.002,1492944304,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,692695.7,692695.7,2666,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944373,1892097.00
04/23/2017 06:45,2,0.000,ALERT,212.83,301.17,60.034,1492944304,"201051344000983","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,683374.4,683374.4,2668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944375,1892098.00
04/23/2017 06:45,2,0.000,ALERT,213.06,300.87,59.991,1492944304,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,669014.3,669014.3,2671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492944376,1892099.00
04/23/2017 06:45,2,0.000,ALERT,213.29,301.47,59.986,1492944304,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,683138.0,683138.0,2673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944378,1892100.00
04/23/2017 06:45,2,0.000,ALERT,212.38,299.07,59.996,1492944304,"274151322000087","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,878926.1,878926.1,2700,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492944380,1892101.00
04/23/2017 07:00,2,0.000,ALERT,213.74,301.17,59.975,1492945204,"201051344000645","219011344069620",0.00,3.30,0,287.35,303.28,0.0,0.0,0.000,682301.7,682301.7,2668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945206,1892102.00
04/23/2017 07:00,2,0.000,ALERT,213.06,301.17,59.949,1492945204,"274151322000085","219011344069620",0.00,3.00,0,286.14,302.37,0.0,0.0,0.000,903818.0,903818.0,2663,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945207,1892103.00
04/23/2017 07:00,2,0.000,ALERT,213.96,300.87,59.970,1492945204,"201051344000633","219011344069620",0.00,2.00,0,285.84,302.68,0.0,0.0,0.000,668737.5,668737.5,2678,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945209,1892104.00
04/23/2017 07:00,2,0.000,ALERT,213.29,301.17,59.975,1492945204,"201051344000469","219011344069620",0.00,1.50,0,286.44,302.98,0.0,0.0,0.000,671603.1,671603.1,2668,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945211,1892105.00
04/23/2017 07:00,2,0.000,ALERT,213.06,301.17,59.970,1492945204,"201051344000646","219011344069620",0.00,1.50,0,286.14,302.07,0.0,0.0,0.000,665201.5,665201.5,2674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945213,1892106.00
04/23/2017 07:00,2,0.000,ALERT,212.83,301.47,59.965,1492945204,"274151322000052","219011344069620",0.00,2.50,0,285.84,302.37,0.0,0.0,0.000,936632.0,936632.0,2667,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945214,1892107.00
04/23/2017 07:00,2,0.000,ALERT,213.29,301.17,59.944,1492945204,"201051344000585","219011344069620",0.00,2.50,0,285.84,302.37,0.0,0.0,0.000,676388.4,676388.4,2672,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945216,1892108.00
04/23/2017 07:00,2,0.000,ALERT,213.29,301.47,60.002,1492945204,"201051344001230","219011344069620",0.00,2.00,0,286.74,302.68,0.0,0.0,0.000,669571.2,669571.2,2675,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945218,1892109.00
04/23/2017 07:00,2,0.000,ALERT,213.96,302.07,60.012,1492945204,"201051344000582","219011344069620",0.00,1.50,0,287.35,303.28,0.0,0.0,0.000,659515.4,659515.4,2667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945220,1892110.00
04/23/2017 07:00,2,0.000,ALERT,212.83,301.17,59.981,1492945204,"201051344000955","219011344069620",0.00,2.00,0,286.44,302.37,0.0,0.0,0.000,677931.1,677931.1,2672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945222,1892111.00
04/23/2017 07:00,2,0.000,ALERT,213.06,300.27,59.954,1492945204,"274151322000094","219011344069620",0.00,1.50,0,285.54,301.77,0.0,0.0,0.000,765409.4,765409.4,2727,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945223,1892112.00
04/23/2017 07:00,2,0.000,ALERT,213.29,302.07,60.002,1492945204,"201051344000579","219011344069620",0.00,2.50,0,287.95,303.88,0.0,0.0,0.000,689193.9,689193.9,2670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945225,1892113.00
04/23/2017 07:00,2,0.000,ALERT,213.29,301.77,59.986,1492945204,"201051344000890","219011344069620",0.00,2.50,0,287.35,303.58,0.0,0.0,0.000,671781.1,671781.1,2673,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945227,1892114.00
04/23/2017 07:00,2,0.000,ALERT,213.51,301.17,59.991,1492945204,"201051344000438","219011344069620",0.00,1.50,0,286.74,302.68,0.0,0.0,0.000,674660.5,674660.5,2668,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945229,1892115.00
04/23/2017 07:00,2,0.000,ALERT,213.51,300.87,59.975,1492945204,"201051344000417","219011344069620",0.00,2.00,0,286.14,302.07,0.0,0.0,0.000,634669.8,634669.8,2690,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945231,1892116.00
04/23/2017 07:00,2,0.000,ALERT,213.06,301.47,59.965,1492945204,"274151322000083","219011344069620",0.00,2.50,0,286.44,302.68,0.0,0.0,0.000,927263.4,927263.4,2668,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945233,1892117.00
04/23/2017 07:00,2,0.000,ALERT,213.51,300.87,59.981,1492945204,"274151322000076","219011344069620",0.00,2.50,0,285.84,302.68,0.0,0.0,0.000,988347.5,988347.5,2665,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945234,1892118.00
04/23/2017 07:00,2,0.000,ALERT,213.29,302.07,59.986,1492945204,"201051344000868","219011344069620",0.00,2.50,0,287.95,303.88,0.0,0.0,0.000,670207.3,670207.3,2671,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945236,1892119.00
04/23/2017 07:00,2,0.000,ALERT,213.29,302.07,59.986,1492945204,"274151322000095","219011344069620",0.00,1.50,0,287.05,302.98,0.0,0.0,0.000,978882.1,978882.1,2667,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945238,1892120.00
04/23/2017 07:00,2,0.000,ALERT,213.29,301.47,59.954,1492945204,"201051344000988","219011344069620",0.00,2.50,0,284.94,302.98,0.0,0.0,0.000,609709.1,609709.1,2676,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945240,1892121.00
04/23/2017 07:00,2,0.000,ALERT,213.29,300.57,59.991,1492945204,"201051344001025","219011344069620",0.00,1.50,0,286.14,302.98,0.0,0.0,0.000,673969.6,673969.6,2677,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945242,1892122.00
04/23/2017 07:00,2,0.000,ALERT,213.29,301.77,59.970,1492945204,"201051344000458","219011344069620",0.00,3.70,0,287.35,303.88,0.0,0.0,0.000,682425.8,682425.8,2667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945243,1892123.00
04/23/2017 07:00,2,0.000,ALERT,213.96,301.47,59.986,1492945204,"201051344000853","219011344069620",0.00,2.00,0,287.35,303.28,0.0,0.0,0.000,682817.5,682817.5,2670,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945245,1892124.00
04/23/2017 07:00,2,0.000,ALERT,213.74,301.47,59.970,1492945204,"201051344000685","219011344069620",0.00,2.00,0,286.44,302.37,0.0,0.0,0.000,674761.5,674761.5,2679,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945247,1892125.00
04/23/2017 07:00,2,0.000,ALERT,213.74,300.87,60.018,1492945204,"201051344000917","219011344069620",0.00,3.30,0,285.24,301.77,0.0,0.0,0.000,671352.0,671352.0,2677,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945249,1892126.00
04/23/2017 07:00,2,0.000,ALERT,213.74,301.47,59.975,1492945204,"201051344001145","219011344069620",0.00,2.00,0,287.05,303.28,0.0,0.0,0.000,679197.0,679197.0,2673,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945251,1892127.00
04/23/2017 07:00,2,0.000,ALERT,213.51,300.87,59.986,1492945204,"201051344000651","219011344069620",0.00,1.00,0,286.14,302.07,0.0,0.0,0.000,667989.1,667989.1,2674,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945252,1892128.00
04/23/2017 07:00,2,0.000,ALERT,212.61,300.87,59.975,1492945204,"274151322000088","219011344069620",0.00,3.00,0,285.84,301.77,0.0,0.0,0.000,888708.8,888708.8,2667,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945254,1892129.00
04/23/2017 07:00,2,0.000,ALERT,213.74,299.97,59.965,1492945204,"274151322000068","219011344069620",0.00,3.00,0,285.54,301.17,0.0,0.0,0.000,765811.3,765811.3,2722,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945256,1892130.00
04/23/2017 07:00,2,0.000,ALERT,213.06,301.17,59.975,1492945204,"201051344001135","219011344069620",0.00,2.00,0,286.74,302.98,0.0,0.0,0.000,663663.4,663663.4,2671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945258,1892131.00
04/23/2017 07:00,2,0.000,ALERT,213.06,302.07,59.986,1492945204,"201051344000594","219011344069620",0.00,2.00,0,287.05,303.58,0.0,0.0,0.000,684304.4,684304.4,2671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945259,1892132.00
04/23/2017 07:00,2,0.000,ALERT,213.51,301.47,59.975,1492945204,"201051344001203","219011344069620",0.00,2.00,0,286.44,304.18,0.0,0.0,0.000,672312.6,672312.6,2675,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945261,1892133.00
04/23/2017 07:00,2,0.000,ALERT,212.83,301.47,59.975,1492945204,"274151322000054","219011344069620",0.00,3.00,0,286.14,302.68,0.0,0.0,0.000,906802.8,906802.8,2662,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945263,1892134.00
04/23/2017 07:00,2,0.000,ALERT,213.74,301.17,59.991,1492945204,"201051344000867","219011344069620",0.00,3.00,0,286.74,303.58,0.0,0.0,0.000,669171.0,669171.0,2676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945265,1892135.00
04/23/2017 07:00,2,0.000,ALERT,213.29,301.17,59.986,1492945204,"201051344001093","219011344069620",0.00,3.00,0,286.44,302.37,0.0,0.0,0.000,671118.3,671118.3,2672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945267,1892136.00
04/23/2017 07:00,2,0.000,ALERT,213.29,301.77,60.034,1492945204,"201051344000900","219011344069620",0.00,2.50,0,287.05,302.98,0.0,0.0,0.000,690392.6,690392.6,2677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945268,1892137.00
04/23/2017 07:00,2,0.000,ALERT,213.74,301.17,60.018,1492945204,"201051344000648","219011344069620",0.00,1.50,0,286.74,303.28,0.0,0.0,0.000,679805.5,679805.5,2673,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945270,1892138.00
04/23/2017 07:00,2,0.000,ALERT,213.29,302.07,60.034,1492945204,"201051344000569","219011344069620",0.00,2.50,0,287.95,304.18,0.0,0.0,0.000,692695.7,692695.7,2668,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945272,1892139.00
04/23/2017 07:00,2,0.000,ALERT,213.51,301.77,60.002,1492945204,"201051344000983","219011344069620",0.00,2.50,0,287.65,303.58,0.0,0.0,0.000,683374.4,683374.4,2670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945274,1892140.00
04/23/2017 07:00,2,0.000,ALERT,213.51,301.77,60.007,1492945204,"201051344001158","219011344069620",0.00,1.50,0,286.74,302.98,0.0,0.0,0.000,669014.3,669014.3,2673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945276,1892141.00
04/23/2017 07:00,2,0.000,ALERT,213.96,302.37,59.996,1492945204,"201051344000576","219011344069620",0.00,2.50,0,287.35,303.28,0.0,0.0,0.000,683138.0,683138.0,2675,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492945277,1892142.00
04/23/2017 07:00,2,0.000,ALERT,213.29,300.27,60.007,1492945204,"274151322000087","219011344069620",0.00,3.30,0,285.24,301.77,0.0,0.0,0.000,878926.1,878926.1,2702,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492945279,1892143.00
04/23/2017 07:15,2,0.000,ALERT,213.96,301.17,59.975,1492946103,"201051344000645","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,682301.7,682301.7,2670,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946105,1892144.00
04/23/2017 07:15,2,0.000,ALERT,213.06,299.07,59.996,1492946103,"274151322000085","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,903818.0,903818.0,2665,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946107,1892145.00
04/23/2017 07:15,2,0.000,ALERT,214.41,301.47,59.970,1492946103,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,668737.5,668737.5,2680,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946109,1892146.00
04/23/2017 07:15,2,0.000,ALERT,213.74,301.47,59.970,1492946103,"201051344000469","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,671603.1,671603.1,2670,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946111,1892147.00
04/23/2017 07:15,2,0.000,ALERT,213.29,301.17,59.965,1492946103,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,665201.5,665201.5,2676,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946113,1892148.00
04/23/2017 07:15,2,0.000,ALERT,212.61,300.27,60.002,1492946103,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,936632.0,936632.0,2669,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946114,1892149.00
04/23/2017 07:15,2,0.000,ALERT,213.51,301.17,60.028,1492946103,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,676388.4,676388.4,2674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946116,1892150.00
04/23/2017 07:15,2,0.000,ALERT,213.51,301.47,60.002,1492946103,"201051344001230","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,669571.2,669571.2,2677,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946118,1892151.00
04/23/2017 07:15,2,0.000,ALERT,214.19,302.37,60.002,1492946103,"201051344000582","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,659515.4,659515.4,2669,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946120,1892152.00
04/23/2017 07:15,2,0.000,ALERT,213.06,301.47,60.034,1492946103,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,677931.1,677931.1,2674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946122,1892153.00
04/23/2017 07:15,2,0.000,ALERT,213.06,298.47,59.996,1492946103,"274151322000094","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,765409.4,765409.4,2729,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946123,1892154.00
04/23/2017 07:15,2,0.000,ALERT,213.51,302.07,60.002,1492946103,"201051344000579","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,689193.9,689193.9,2672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946125,1892155.00
04/23/2017 07:15,2,0.000,ALERT,213.29,301.47,59.949,1492946103,"201051344000890","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,671781.1,671781.1,2675,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946127,1892156.00
04/23/2017 07:15,2,0.000,ALERT,213.74,301.17,59.981,1492946103,"201051344000438","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,674660.5,674660.5,2670,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946129,1892157.00
04/23/2017 07:15,2,0.000,ALERT,213.74,301.17,60.002,1492946103,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,634669.8,634669.8,2692,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946131,1892158.00
04/23/2017 07:15,2,0.000,ALERT,212.83,299.67,60.002,1492946103,"274151322000083","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,927263.4,927263.4,2670,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946132,1892159.00
04/23/2017 07:15,2,0.000,ALERT,213.51,299.37,59.991,1492946103,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,988347.5,988347.5,2667,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946134,1892160.00
04/23/2017 07:15,2,0.000,ALERT,213.51,301.77,60.002,1492946103,"201051344000868","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,670207.3,670207.3,2673,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946136,1892161.00
04/23/2017 07:15,2,0.000,ALERT,212.83,300.57,59.970,1492946103,"274151322000095","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,978882.1,978882.1,2669,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946138,1892162.00
04/23/2017 07:15,2,0.000,ALERT,213.51,301.47,59.996,1492946103,"201051344000988","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,609709.1,609709.1,2678,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946140,1892163.00
04/23/2017 07:15,2,0.000,ALERT,213.29,300.27,59.986,1492946103,"201051344001025","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,673969.6,673969.6,2679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946141,1892164.00
04/23/2017 07:15,2,0.000,ALERT,213.51,301.17,59.996,1492946103,"201051344000458","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,682425.8,682425.8,2669,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946143,1892165.00
04/23/2017 07:15,2,0.000,ALERT,214.19,301.17,59.991,1492946103,"201051344000853","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,682817.5,682817.5,2672,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946145,1892166.00
04/23/2017 07:15,2,0.000,ALERT,213.96,301.17,59.959,1492946103,"201051344000685","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,674761.5,674761.5,2681,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946147,1892167.00
04/23/2017 07:15,2,0.000,ALERT,213.74,300.57,59.986,1492946103,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,671352.0,671352.0,2679,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946149,1892168.00
04/23/2017 07:15,2,0.000,ALERT,213.74,301.47,59.986,1492946103,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,679197.0,679197.0,2675,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946150,1892169.00
04/23/2017 07:15,2,0.000,ALERT,213.51,300.27,59.975,1492946103,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,667989.1,667989.1,2676,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946152,1892170.00
04/23/2017 07:15,2,0.000,ALERT,212.83,299.67,59.981,1492946103,"274151322000088","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,888708.8,888708.8,2669,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946154,1892171.00
04/23/2017 07:15,2,0.000,ALERT,213.51,298.47,59.975,1492946103,"274151322000068","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,765811.3,765811.3,2724,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946156,1892172.00
04/23/2017 07:15,2,0.000,ALERT,213.06,300.87,59.975,1492946103,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,663663.4,663663.4,2673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946158,1892173.00
04/23/2017 07:15,2,0.000,ALERT,213.06,301.77,59.981,1492946103,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,684304.4,684304.4,2673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946159,1892174.00
04/23/2017 07:15,2,0.000,ALERT,213.51,300.87,59.975,1492946103,"201051344001203","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,672312.6,672312.6,2677,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946161,1892175.00
04/23/2017 07:15,2,0.000,ALERT,212.61,299.07,59.981,1492946103,"274151322000054","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,906802.8,906802.8,2664,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946163,1892176.00
04/23/2017 07:15,2,0.000,ALERT,213.74,300.57,59.981,1492946103,"201051344000867","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,669171.0,669171.0,2678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946165,1892177.00
04/23/2017 07:15,2,0.000,ALERT,213.29,300.87,59.933,1492946103,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,671118.3,671118.3,2674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946167,1892178.00
04/23/2017 07:15,2,0.000,ALERT,213.51,301.47,59.965,1492946103,"201051344000900","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,690392.6,690392.6,2679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946168,1892179.00
04/23/2017 07:15,2,0.000,ALERT,213.74,300.57,59.944,1492946103,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,679805.5,679805.5,2675,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946170,1892180.00
04/23/2017 07:15,2,0.000,ALERT,213.51,301.77,59.975,1492946103,"201051344000569","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,692695.7,692695.7,2670,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946172,1892181.00
04/23/2017 07:15,2,0.000,ALERT,213.29,301.47,59.981,1492946103,"201051344000983","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,683374.4,683374.4,2672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946174,1892182.00
04/23/2017 07:15,2,0.000,ALERT,213.74,301.17,59.986,1492946103,"201051344001158","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,669014.3,669014.3,2675,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946176,1892183.00
04/23/2017 07:15,2,0.000,ALERT,213.74,301.47,59.975,1492946103,"201051344000576","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,683138.0,683138.0,2677,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492946178,1892184.00
04/23/2017 07:15,2,0.000,ALERT,213.06,298.17,59.975,1492946103,"274151322000087","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,878926.1,878926.1,2704,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492946180,1892185.00
04/23/2017 07:30,2,0.000,ALERT,213.74,300.57,59.944,1492947004,"201051344000645","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,682301.7,682301.7,2672,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947006,1892186.00
04/23/2017 07:30,2,0.000,ALERT,212.83,298.77,59.975,1492947004,"274151322000085","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,903818.0,903818.0,2667,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947008,1892187.00
04/23/2017 07:30,2,0.000,ALERT,213.74,300.27,59.975,1492947004,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,668737.5,668737.5,2682,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947010,1892188.00
04/23/2017 07:30,2,0.000,ALERT,213.29,300.57,59.986,1492947004,"201051344000469","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,671603.1,671603.1,2672,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947011,1892189.00
04/23/2017 07:30,2,0.000,ALERT,213.29,300.57,59.975,1492947004,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,665201.5,665201.5,2678,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947013,1892190.00
04/23/2017 07:30,2,0.041,ALERT,212.38,298.47,59.986,1492947004,"274151322000052","219011344069620",28.94,2.00,0,296.96,301.47,0.0,0.0,0.000,936632.0,936632.0,2671,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1492947015,1892191.00
04/23/2017 07:30,2,0.000,ALERT,213.29,300.27,59.959,1492947004,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,676388.4,676388.4,2676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947017,1892192.00
04/23/2017 07:30,2,0.000,ALERT,213.29,300.87,59.949,1492947004,"201051344001230","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,669571.2,669571.2,2679,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947018,1892193.00
04/23/2017 07:30,2,0.000,ALERT,213.96,301.47,59.986,1492947004,"201051344000582","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,659515.4,659515.4,2671,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947020,1892194.00
04/23/2017 07:30,2,0.000,ALERT,213.06,300.27,59.996,1492947004,"201051344000955","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,677931.1,677931.1,2676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947022,1892195.00
04/23/2017 07:30,2,0.000,ALERT,212.83,298.77,59.986,1492947004,"274151322000094","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,765409.4,765409.4,2731,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947024,1892196.00
04/23/2017 07:30,2,0.000,ALERT,213.06,300.87,59.986,1492947004,"201051344000579","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,689193.9,689193.9,2674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947026,1892197.00
04/23/2017 07:30,2,0.000,ALERT,213.29,301.17,59.986,1492947004,"201051344000890","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,671781.1,671781.1,2677,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947027,1892198.00
04/23/2017 07:30,2,0.000,ALERT,213.51,300.27,59.954,1492947004,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,674660.5,674660.5,2672,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947029,1892199.00
04/23/2017 07:30,2,0.000,ALERT,213.51,299.97,59.986,1492947004,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,634669.8,634669.8,2694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947031,1892200.00
04/23/2017 07:30,2,0.000,ALERT,212.83,298.77,59.991,1492947004,"274151322000083","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,927263.4,927263.4,2672,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1492947033,1892201.00
04/23/2017 07:30,2,0.000,ALERT,213.29,298.77,59.996,1492947004,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,988347.5,988347.5,2669,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947035,1892202.00
04/23/2017 07:30,2,0.000,ALERT,213.06,300.87,59.954,1492947004,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,670207.3,670207.3,2675,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947037,1892203.00
04/23/2017 07:30,2,0.000,ALERT,212.61,299.37,59.991,1492947004,"274151322000095","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,978882.1,978882.1,2671,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947039,1892204.00
04/23/2017 07:30,2,0.000,ALERT,213.06,300.27,60.002,1492947004,"201051344000988","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,609709.1,609709.1,2680,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947041,1892205.00
04/23/2017 07:30,2,0.000,ALERT,213.29,299.97,59.965,1492947004,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,673969.6,673969.6,2681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947043,1892206.00
04/23/2017 07:30,2,0.000,ALERT,213.06,300.27,59.991,1492947004,"201051344000458","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,682425.8,682425.8,2671,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947044,1892207.00
04/23/2017 07:30,2,0.000,ALERT,213.74,300.27,60.012,1492947004,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,682817.5,682817.5,2674,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947046,1892208.00
04/23/2017 07:30,2,0.000,ALERT,213.96,300.87,60.012,1492947004,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,674761.5,674761.5,2683,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947048,1892209.00
04/23/2017 07:30,2,0.000,ALERT,213.51,299.97,60.007,1492947004,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,671352.0,671352.0,2681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947050,1892210.00
04/23/2017 07:30,2,0.000,ALERT,213.74,300.87,60.002,1492947004,"201051344001145","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,679197.0,679197.0,2677,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947051,1892211.00
04/23/2017 07:30,2,0.000,ALERT,213.51,299.97,59.996,1492947004,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,667989.1,667989.1,2678,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947053,1892212.00
04/23/2017 07:30,2,0.000,ALERT,212.16,298.47,59.981,1492947004,"274151322000088","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,888708.8,888708.8,2671,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947055,1892213.00
04/23/2017 07:30,2,0.000,ALERT,213.51,298.17,60.002,1492947004,"274151322000068","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,765811.3,765811.3,2726,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947057,1892214.00
04/23/2017 07:30,2,0.000,ALERT,212.83,300.27,60.002,1492947004,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,663663.4,663663.4,2675,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947059,1892215.00
04/23/2017 07:30,2,0.000,ALERT,212.83,300.57,60.002,1492947004,"201051344000594","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,684304.4,684304.4,2675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947061,1892216.00
04/23/2017 07:30,2,0.000,ALERT,213.51,300.57,59.970,1492947004,"201051344001203","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,672312.6,672312.6,2679,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947062,1892217.00
04/23/2017 07:30,2,0.000,ALERT,212.61,299.37,59.959,1492947004,"274151322000054","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,906802.8,906802.8,2666,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947064,1892218.00
04/23/2017 07:30,2,0.000,ALERT,213.51,299.67,60.012,1492947004,"201051344000867","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,669171.0,669171.0,2680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947066,1892219.00
04/23/2017 07:30,2,0.000,ALERT,213.29,300.27,59.991,1492947004,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,671118.3,671118.3,2676,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947068,1892220.00
04/23/2017 07:30,2,0.000,ALERT,213.06,300.57,59.981,1492947004,"201051344000900","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,690392.6,690392.6,2681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947069,1892221.00
04/23/2017 07:30,2,0.000,ALERT,213.29,299.97,59.991,1492947004,"201051344000648","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,679805.5,679805.5,2677,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947071,1892222.00
04/23/2017 07:30,2,0.000,ALERT,213.29,300.87,59.986,1492947004,"201051344000569","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,692695.7,692695.7,2672,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947073,1892223.00
04/23/2017 07:30,2,0.000,ALERT,213.06,300.27,59.975,1492947004,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,683374.4,683374.4,2674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947075,1892224.00
04/23/2017 07:30,2,0.000,ALERT,213.29,299.97,59.991,1492947004,"201051344001158","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,669014.3,669014.3,2677,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947077,1892225.00
04/23/2017 07:30,2,0.000,ALERT,213.74,300.57,59.975,1492947004,"201051344000576","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,683138.0,683138.0,2679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947079,1892226.00
04/23/2017 07:30,2,0.000,ALERT,212.61,297.87,59.959,1492947004,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,878926.1,878926.1,2706,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947080,1892227.00
04/23/2017 07:45,2,0.000,ALERT,213.74,300.57,59.965,1492947904,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,682301.7,682301.7,2674,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947906,1892228.00
04/23/2017 07:45,2,0.018,ALERT,212.61,299.07,59.944,1492947904,"274151322000085","219011344069620",29.86,2.50,0,296.36,300.87,0.0,0.0,0.000,903818.0,903818.0,2669,0,0,0,L,1151911521,0,122.46,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1492947907,1892229.00
04/23/2017 07:45,2,0.000,ALERT,213.74,300.27,59.975,1492947904,"201051344000633","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,668737.5,668737.5,2684,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947909,1892230.00
