ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 07:45,2,0.000,ALERT,213.29,300.57,59.970,1492947904,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,671603.1,671603.1,2674,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947911,1892231.00
04/23/2017 07:45,2,0.000,ALERT,213.06,300.27,59.970,1492947904,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,665201.5,665201.5,2680,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947913,1892232.00
04/23/2017 07:45,2,0.094,ALERT,212.38,298.77,59.970,1492947904,"274151322000052","219011344069620",21.67,2.00,0,296.66,301.47,2.1,0.1,0.000,936632.0,936632.0,2673,0,0,0,L,1151911521,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1492947915,1892233.00
04/23/2017 07:45,2,0.000,ALERT,213.29,300.27,59.970,1492947904,"201051344000585","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,676388.4,676388.4,2678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947916,1892234.00
04/23/2017 07:45,2,0.000,ALERT,213.06,300.57,59.970,1492947904,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,669571.2,669571.2,2681,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947918,1892235.00
04/23/2017 07:45,2,0.000,ALERT,213.74,301.47,59.975,1492947904,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,659515.4,659515.4,2673,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947920,1892236.00
04/23/2017 07:45,2,0.000,ALERT,212.83,300.27,59.928,1492947904,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,677931.1,677931.1,2678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947922,1892237.00
04/23/2017 07:45,2,0.000,ALERT,212.61,364.29,59.970,1492947904,"274151322000094","219011344069620",39.44,1.50,0,296.06,373.01,0.0,0.0,0.000,765409.4,765409.4,2733,0,0,0,L,1151911521,0,121.55,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1492947924,1892238.00
04/23/2017 07:45,2,0.000,ALERT,213.29,301.17,59.965,1492947904,"201051344000579","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,689193.9,689193.9,2676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947925,1892239.00
04/23/2017 07:45,2,0.000,ALERT,213.06,300.87,59.954,1492947904,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,671781.1,671781.1,2679,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947927,1892240.00
04/23/2017 07:45,2,0.000,ALERT,213.29,300.27,59.975,1492947904,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,674660.5,674660.5,2674,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947929,1892241.00
04/23/2017 07:45,2,0.000,ALERT,213.51,299.97,59.970,1492947904,"201051344000417","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,634669.8,634669.8,2696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947931,1892242.00
04/23/2017 07:45,2,0.057,ALERT,212.38,299.67,59.970,1492947904,"274151322000083","219011344069620",18.73,2.00,0,297.26,301.47,1.1,0.0,0.000,927263.4,927263.4,2674,0,0,0,L,1151911521,0,121.78,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1492947933,1892243.00
04/23/2017 07:45,2,0.059,ALERT,213.29,299.37,59.959,1492947904,"274151322000076","219011344069620",19.50,2.00,0,296.66,301.17,1.2,0.0,0.000,988347.5,988347.5,2671,0,0,0,L,1151911521,0,122.23,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1492947934,1892244.00
04/23/2017 07:45,2,0.000,ALERT,213.29,301.47,59.944,1492947904,"201051344000868","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,670207.3,670207.3,2677,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947936,1892245.00
04/23/2017 07:45,2,0.012,ALERT,212.38,299.97,59.965,1492947904,"274151322000095","219011344069620",29.78,1.50,0,297.57,301.77,0.0,0.0,0.000,978882.1,978882.1,2673,0,0,0,L,1151911521,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1492947938,1892246.00
04/23/2017 07:45,2,0.000,ALERT,213.06,300.57,59.970,1492947904,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,609709.1,609709.1,2682,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947940,1892247.00
04/23/2017 07:45,2,0.000,ALERT,213.06,299.67,59.970,1492947904,"201051344001025","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,673969.6,673969.6,2683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947942,1892248.00
04/23/2017 07:45,2,0.000,ALERT,213.06,300.57,59.970,1492947904,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,682425.8,682425.8,2673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947943,1892249.00
04/23/2017 07:45,2,0.000,ALERT,213.74,300.27,60.007,1492947904,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,682817.5,682817.5,2676,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947945,1892250.00
04/23/2017 07:45,2,0.000,ALERT,213.51,300.27,59.975,1492947904,"201051344000685","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,674761.5,674761.5,2685,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947947,1892251.00
04/23/2017 07:45,2,0.000,ALERT,213.06,299.37,60.007,1492947904,"201051344000917","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,671352.0,671352.0,2683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947949,1892252.00
04/23/2017 07:45,2,0.000,ALERT,213.51,300.57,59.949,1492947904,"201051344001145","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,679197.0,679197.0,2679,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947951,1892253.00
04/23/2017 07:45,2,0.000,ALERT,213.06,299.67,59.959,1492947904,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,667989.1,667989.1,2680,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947952,1892254.00
04/23/2017 07:45,2,0.041,ALERT,212.16,298.77,59.944,1492947904,"274151322000088","219011344069620",18.03,3.00,0,296.36,300.87,0.8,0.0,0.000,888708.8,888708.8,2673,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1492947954,1892255.00
04/23/2017 07:45,2,0.006,ALERT,213.06,307.48,59.981,1492947904,"274151322000068","219011344069620",41.35,3.00,0,296.06,396.45,0.0,0.0,0.000,765811.3,765811.3,2728,0,0,0,L,1151911521,0,122.46,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1492947956,1892256.00
04/23/2017 07:45,2,0.000,ALERT,212.61,299.97,59.986,1492947904,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,663663.4,663663.4,2677,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947958,1892257.00
04/23/2017 07:45,2,0.000,ALERT,212.83,301.17,59.981,1492947904,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,684304.4,684304.4,2677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947960,1892258.00
04/23/2017 07:45,2,0.000,ALERT,213.29,299.97,60.007,1492947904,"201051344001203","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,672312.6,672312.6,2681,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947962,1892259.00
04/23/2017 07:45,2,0.053,ALERT,212.16,298.77,59.975,1492947904,"274151322000054","219011344069620",19.00,3.00,0,296.66,301.47,1.0,0.0,0.000,906802.8,906802.8,2668,0,0,0,L,1151911521,0,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1492947963,1892260.00
04/23/2017 07:45,2,0.000,ALERT,213.29,299.67,59.996,1492947904,"201051344000867","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,669171.0,669171.0,2682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947965,1892261.00
04/23/2017 07:45,2,0.000,ALERT,213.06,300.27,59.991,1492947904,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,671118.3,671118.3,2678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947967,1892262.00
04/23/2017 07:45,2,0.000,ALERT,212.83,300.27,59.996,1492947904,"201051344000900","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,690392.6,690392.6,2683,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947969,1892263.00
04/23/2017 07:45,2,0.000,ALERT,213.29,299.67,60.007,1492947904,"201051344000648","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,679805.5,679805.5,2679,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947971,1892264.00
04/23/2017 07:45,2,0.000,ALERT,213.06,300.87,59.954,1492947904,"201051344000569","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,692695.7,692695.7,2674,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947973,1892265.00
04/23/2017 07:45,2,0.000,ALERT,213.06,300.57,59.991,1492947904,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,683374.4,683374.4,2676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947974,1892266.00
04/23/2017 07:45,2,0.000,ALERT,213.29,300.57,59.996,1492947904,"201051344001158","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,669014.3,669014.3,2679,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492947976,1892267.00
04/23/2017 07:45,2,0.000,ALERT,213.51,301.17,60.002,1492947904,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,683138.0,683138.0,2681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492947978,1892268.00
04/23/2017 07:45,2,0.031,ALERT,212.83,298.17,59.991,1492947904,"274151322000087","219011344069620",28.61,3.00,0,295.46,300.27,0.0,0.0,0.000,878926.1,878926.1,2708,0,0,0,L,1151911521,0,122.46,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1492947980,1892269.00
04/23/2017 08:00,2,0.000,ALERT,213.51,300.27,59.949,1492948804,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,682301.7,682301.7,2676,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948806,1892270.00
04/23/2017 08:00,2,0.061,ALERT,212.38,298.77,59.965,1492948804,"274151322000085","219011344069620",20.61,3.00,0,296.66,300.87,1.3,0.0,0.000,903818.0,903818.0,2671,0,0,0,L,1151911521,0,122.46,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1492948808,1892271.00
04/23/2017 08:00,2,0.074,ALERT,213.74,300.27,59.954,1492948804,"201051344000633","219011344069620",30.32,1.50,0,296.96,301.77,2.3,0.3,0.000,668737.5,668737.5,2686,0,0,0,L,1122011218,0,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1492948810,1892272.00
04/23/2017 08:00,2,0.000,ALERT,213.06,300.27,59.949,1492948804,"201051344000469","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,671603.1,671603.1,2676,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948812,1892273.00
04/23/2017 08:00,2,0.053,ALERT,213.06,299.97,60.002,1492948804,"201051344000646","219011344069620",30.24,1.00,0,297.87,301.77,1.6,0.0,0.000,665201.5,665201.5,2682,0,0,0,L,1122011218,0,122.23,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1492948813,1892274.00
04/23/2017 08:00,2,0.107,ACTIVE,212.61,299.67,59.917,1492948804,"274151322000052","219011344069620",23.26,2.50,0,296.66,301.17,2.5,0.5,0.000,936632.0,936632.0,2675,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492948814,1892275.00
04/23/2017 08:00,2,0.000,ALERT,213.29,300.27,59.959,1492948804,"201051344000585","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,676388.4,676388.4,2680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492948816,1892276.00
04/23/2017 08:00,2,0.000,ALERT,213.06,300.27,60.007,1492948804,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,669571.2,669571.2,2683,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492948818,1892277.00
04/23/2017 08:00,2,0.146,ALERT,213.74,301.17,59.975,1492948804,"201051344000582","219011344069620",16.62,1.00,0,299.37,302.68,2.5,0.5,0.000,659515.5,659515.5,2675,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492948820,1892278.00
04/23/2017 08:00,2,0.160,ALERT,212.83,299.97,59.970,1492948804,"201051344000955","219011344069620",15.49,1.50,0,298.17,301.77,2.5,0.5,0.000,677931.2,677931.2,2680,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492948822,1892279.00
04/23/2017 08:00,2,0.000,ALERT,212.61,358.88,59.959,1492948804,"274151322000094","219011344069620",40.08,1.50,0,297.26,380.22,0.0,0.0,0.000,765409.4,765409.4,2735,0,0,0,L,1151911521,0,121.78,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492948823,1892280.00
04/23/2017 08:00,2,0.000,ALERT,213.06,300.87,59.959,1492948804,"201051344000579","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,689193.9,689193.9,2678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948825,1892281.00
04/23/2017 08:00,2,0.105,ALERT,213.06,300.57,59.986,1492948804,"201051344000890","219011344069620",30.61,2.00,0,298.77,302.98,3.3,1.2,0.000,671781.1,671781.1,2681,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1492948827,1892282.00
04/23/2017 08:00,2,0.162,ALERT,213.29,299.97,59.970,1492948804,"201051344000438","219011344069620",14.73,1.00,0,298.47,302.07,2.4,0.4,0.000,674660.7,674660.7,2676,0,0,0,L,1122011218,0,122.46,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492948829,1892283.00
04/23/2017 08:00,2,0.191,ALERT,213.29,299.67,59.933,1492948804,"201051344000417","219011344069620",12.05,1.50,0,297.87,301.47,2.4,0.3,0.000,634669.8,634669.8,2698,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1492948831,1892284.00
04/23/2017 08:00,2,0.066,ACTIVE_NO_POWER,212.61,299.37,59.965,1492948804,"274151322000083","219011344069620",21.81,2.50,0,296.96,301.17,1.5,0.0,0.000,927263.4,927263.4,2676,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492948832,1892285.00
04/23/2017 08:00,2,0.064,ACTIVE_NO_POWER,213.29,298.47,59.981,1492948804,"274151322000076","219011344069620",21.83,2.50,0,296.36,301.17,1.5,0.0,0.000,988347.5,988347.5,2673,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492948833,1892286.00
04/23/2017 08:00,2,0.070,ALERT,213.06,300.57,59.975,1492948804,"201051344000868","219011344069620",30.24,2.00,0,299.07,302.98,2.2,0.2,0.000,670207.3,670207.3,2679,0,0,0,L,1122011218,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1492948834,1892287.00
04/23/2017 08:00,2,0.049,ALERT,212.38,299.67,60.012,1492948804,"274151322000095","219011344069620",18.83,1.50,0,297.57,301.47,0.9,0.0,0.000,978882.1,978882.1,2675,0,0,0,L,1151911521,0,122.23,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1492948836,1892288.00
04/23/2017 08:00,2,0.000,ALERT,212.83,299.67,59.975,1492948804,"201051344000988","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,609709.1,609709.1,2684,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948838,1892289.00
04/23/2017 08:00,2,0.135,ALERT,212.83,299.07,59.981,1492948804,"201051344001025","219011344069620",20.16,1.00,0,297.87,302.37,2.8,0.8,0.000,673969.6,673969.6,2685,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492948840,1892290.00
04/23/2017 08:00,2,0.000,ALERT,213.06,300.27,59.975,1492948804,"201051344000458","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,682425.8,682425.8,2675,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948842,1892291.00
04/23/2017 08:00,2,0.000,ALERT,213.51,299.97,59.975,1492948804,"201051344000853","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,682817.5,682817.5,2678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948843,1892292.00
04/23/2017 08:00,2,0.000,ALERT,213.51,299.97,59.981,1492948804,"201051344000685","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,674761.5,674761.5,2687,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948845,1892293.00
04/23/2017 08:00,2,0.062,ALERT,213.29,299.67,60.018,1492948804,"201051344000917","219011344069620",30.22,3.00,0,296.96,301.17,1.9,0.0,0.000,671352.0,671352.0,2685,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1492948847,1892294.00
04/23/2017 08:00,2,0.000,ALERT,213.29,300.27,59.970,1492948804,"201051344001145","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,679197.0,679197.0,2681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948849,1892295.00
04/23/2017 08:00,2,0.166,ALERT,213.29,299.37,59.991,1492948804,"201051344000651","219011344069620",17.35,0.50,0,297.87,301.47,2.9,0.9,0.000,667989.1,667989.1,2682,0,0,0,L,1122011218,0,122.46,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1492948851,1892296.00
04/23/2017 08:00,2,0.049,ALERT,212.16,297.87,59.970,1492948804,"274151322000088","219011344069620",21.11,3.00,0,296.36,300.57,1.1,0.0,0.000,888708.8,888708.8,2675,0,0,0,L,1151911521,0,122.46,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1492948852,1892297.00
04/23/2017 08:00,2,0.006,ALERT,213.06,297.57,59.965,1492948804,"274151322000068","219011344069620",41.87,3.00,0,296.96,396.45,0.0,0.0,0.000,765811.3,765811.3,2730,0,0,0,L,1151911521,0,122.46,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492948854,1892298.00
04/23/2017 08:00,2,0.062,ALERT,212.83,300.27,59.981,1492948804,"201051344001135","219011344069620",30.75,1.50,0,298.17,302.37,1.9,0.0,0.000,663663.4,663663.4,2679,0,0,0,L,1122011218,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1492948856,1892299.00
04/23/2017 08:00,2,0.137,ALERT,212.83,300.87,59.975,1492948804,"201051344000594","219011344069620",15.41,1.50,0,298.17,302.37,2.1,0.1,0.000,684304.5,684304.5,2679,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1492948858,1892300.00
04/23/2017 08:00,2,0.133,ALERT,213.06,299.67,59.970,1492948804,"201051344001203","219011344069620",15.78,1.50,0,298.17,303.28,2.1,0.1,0.000,672312.6,672312.6,2683,0,0,0,L,1122011218,0,122.68,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492948860,1892301.00
04/23/2017 08:00,2,0.064,ACTIVE_NO_POWER,212.38,298.17,59.965,1492948804,"274151322000054","219011344069620",22.19,3.30,0,296.96,301.17,1.4,0.0,0.000,906802.8,906802.8,2670,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492948860,1892302.00
04/23/2017 08:00,2,0.000,ALERT,213.06,299.37,59.996,1492948804,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,669171.0,669171.0,2684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948862,1892303.00
04/23/2017 08:00,2,0.129,ALERT,213.06,299.97,59.944,1492948804,"201051344001093","219011344069620",30.55,2.50,0,298.17,301.47,4.0,2.0,0.000,671118.7,671118.7,2680,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492948864,1892304.00
04/23/2017 08:00,2,0.000,ALERT,213.06,300.27,59.959,1492948804,"201051344000900","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,690392.6,690392.6,2685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948866,1892305.00
04/23/2017 08:00,2,0.084,ALERT,213.29,299.37,60.012,1492948804,"201051344000648","219011344069620",30.45,1.00,0,297.87,302.07,2.7,0.6,0.000,679805.5,679805.5,2681,0,0,0,L,1122011218,0,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1492948868,1892306.00
04/23/2017 08:00,2,0.084,ALERT,213.29,300.87,59.965,1492948804,"201051344000569","219011344069620",30.61,2.00,0,299.07,302.98,2.7,0.6,0.000,692695.7,692695.7,2676,0,0,0,L,1122011218,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1492948869,1892307.00
04/23/2017 08:00,2,0.000,ALERT,213.06,300.57,59.965,1492948804,"201051344000983","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,683374.4,683374.4,2678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492948871,1892308.00
04/23/2017 08:00,2,0.000,ALERT,213.29,299.97,59.959,1492948804,"201051344001158","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,669014.3,669014.3,2681,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492948873,1892309.00
04/23/2017 08:00,2,0.000,ALERT,213.51,300.57,59.965,1492948804,"201051344000576","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,683138.0,683138.0,2683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492948875,1892310.00
04/23/2017 08:00,2,0.062,ALERT,212.61,297.26,59.975,1492948804,"274151322000087","219011344069620",12.36,3.00,0,295.76,300.27,0.8,0.0,0.000,878926.1,878926.1,2710,0,0,0,L,1151911521,0,122.23,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492948877,1892311.00
04/23/2017 08:15,2,0.127,ALERT,213.51,300.27,59.965,1492949703,"201051344000645","219011344069620",20.32,3.00,0,298.47,302.37,2.6,0.6,0.000,682301.7,682301.7,2678,0,0,0,L,1122011218,0,121.78,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1492949705,1892312.00
04/23/2017 08:15,2,0.080,ACTIVE_NO_POWER,212.16,297.87,59.959,1492949703,"274151322000085","219011344069620",24.17,3.30,0,296.36,300.57,2.0,0.0,0.000,903818.0,903818.0,2673,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949706,1892313.00
04/23/2017 08:15,2,0.150,ALERT,213.74,299.97,59.959,1492949703,"201051344000633","219011344069620",20.10,2.00,0,296.66,301.47,3.1,1.1,0.000,668737.7,668737.7,2688,0,0,0,L,1122011218,0,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1492949708,1892314.00
04/23/2017 08:15,2,0.170,ALERT,213.29,300.27,59.938,1492949703,"201051344000469","219011344069620",19.02,1.50,0,297.57,301.77,3.3,1.3,0.000,671603.3,671603.3,2678,0,0,0,L,1122011218,0,121.10,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1492949710,1892315.00
04/23/2017 08:15,2,0.145,ALERT,212.83,300.27,59.965,1492949703,"201051344000646","219011344069620",21.29,1.50,0,297.57,301.77,3.1,1.1,0.000,665201.7,665201.7,2684,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1492949712,1892316.00
04/23/2017 08:15,2,0.127,ACTIVE,212.16,335.14,59.965,1492949703,"274151322000052","219011344069620",28.90,4.00,0,297.57,353.17,3.8,1.7,0.004,936632.4,936632.4,2676,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949712,1892317.00
04/23/2017 08:15,2,0.143,ALERT,213.06,300.27,59.970,1492949703,"201051344000585","219011344069620",20.71,2.50,0,297.57,301.77,3.0,1.0,0.000,676388.5,676388.5,2682,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1492949714,1892318.00
04/23/2017 08:15,2,0.139,ALERT,212.83,300.27,60.012,1492949703,"201051344001230","219011344069620",16.12,2.00,0,298.17,302.07,2.3,0.3,0.000,669571.2,669571.2,2685,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1492949716,1892319.00
04/23/2017 08:15,2,0.166,ACTIVE,213.51,301.17,59.970,1492949703,"201051344000582","219011344069620",22.40,1.50,0,299.07,302.68,3.8,1.7,0.000,659515.9,659515.9,2677,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949717,1892320.00
04/23/2017 08:15,2,0.205,ACTIVE,212.61,299.97,59.959,1492949703,"201051344000955","219011344069620",19.92,2.00,0,297.87,301.77,4.2,2.1,0.000,677931.7,677931.7,2682,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949718,1892321.00
04/23/2017 08:15,2,0.000,ALERT,211.93,297.26,59.970,1492949703,"274151322000094","219011344069620",41.17,1.50,0,295.46,391.04,0.0,0.0,0.000,765409.4,765409.4,2737,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492949720,1892322.00
04/23/2017 08:15,2,0.180,ALERT,213.06,300.87,59.981,1492949703,"201051344000579","219011344069620",20.42,2.00,0,299.07,302.98,3.8,1.7,0.000,689194.3,689194.3,2680,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1492949721,1892323.00
04/23/2017 08:15,2,0.164,ALERT,212.83,300.87,59.975,1492949703,"201051344000890","219011344069620",20.56,2.50,0,298.77,302.98,3.4,1.4,0.000,671781.4,671781.4,2683,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1492949723,1892324.00
04/23/2017 08:15,2,0.182,ACTIVE,213.06,300.27,59.970,1492949703,"201051344000438","219011344069620",22.20,1.50,0,298.47,302.07,4.1,2.0,0.000,674661.2,674661.2,2678,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949724,1892325.00
04/23/2017 08:15,2,0.217,ACTIVE,213.29,299.97,59.938,1492949703,"201051344000417","219011344069620",17.87,2.00,0,297.57,301.47,3.9,1.9,0.000,634670.3,634670.3,2700,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949725,1892326.00
04/23/2017 08:15,2,0.088,ALERT,211.93,324.02,59.965,1492949703,"274151322000083","219011344069620",25.88,3.00,0,297.26,336.64,2.4,0.4,0.000,927263.4,927263.4,2677,0,0,0,L,1151911521,0,121.78,122.46,0002,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949727,1892327.00
04/23/2017 08:15,2,0.084,ACTIVE,212.83,298.17,59.975,1492949703,"274151322000076","219011344069620",24.47,2.50,0,296.66,315.30,2.1,0.1,0.000,988347.5,988347.5,2674,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949728,1892328.00
04/23/2017 08:15,2,0.143,ALERT,213.06,300.87,59.981,1492949703,"201051344000868","219011344069620",20.24,2.00,0,298.77,303.28,2.9,0.9,0.000,670207.5,670207.5,2681,0,0,0,L,1122011218,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1492949730,1892329.00
04/23/2017 08:15,2,0.066,ACTIVE_NO_POWER,212.16,299.07,59.975,1492949703,"274151322000095","219011344069620",22.90,1.50,0,296.96,301.47,1.6,0.0,0.000,978882.1,978882.1,2677,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949730,1892330.00
04/23/2017 08:15,2,0.117,ALERT,212.83,300.27,59.981,1492949703,"201051344000988","219011344069620",17.67,2.50,0,295.76,301.77,2.1,0.1,0.000,609709.1,609709.1,2686,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1492949732,1892331.00
04/23/2017 08:15,2,0.162,ACTIVE,212.83,299.97,59.991,1492949703,"201051344001025","219011344069620",24.27,1.50,0,297.57,326.42,4.0,2.0,0.000,673970.0,673970.0,2687,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949733,1892332.00
04/23/2017 08:15,2,0.150,ALERT,213.06,300.57,59.981,1492949703,"201051344000458","219011344069620",19.94,3.70,0,298.47,302.98,3.1,1.1,0.000,682426.0,682426.0,2677,0,0,0,L,1122011218,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1492949735,1892333.00
04/23/2017 08:15,2,0.135,ALERT,213.51,299.97,59.986,1492949703,"201051344000853","219011344069620",17.93,2.00,0,298.17,302.37,2.5,0.4,0.000,682817.5,682817.5,2680,0,0,0,L,1122011218,0,122.01,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1492949737,1892334.00
04/23/2017 08:15,2,0.141,ALERT,213.29,300.27,59.991,1492949703,"201051344000685","219011344069620",19.80,2.00,0,297.87,301.77,2.9,0.8,0.000,674761.6,674761.6,2689,0,0,0,L,1122011218,0,122.91,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1492949739,1892335.00
04/23/2017 08:15,2,0.139,ALERT,213.29,299.97,59.991,1492949703,"201051344000917","219011344069620",19.90,3.00,0,296.36,301.47,2.8,0.8,0.000,671352.1,671352.1,2687,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1492949741,1892336.00
04/23/2017 08:15,2,0.123,ALERT,213.29,300.57,59.996,1492949703,"201051344001145","219011344069620",18.89,2.00,0,298.47,302.68,2.4,0.4,0.000,679197.0,679197.0,2683,0,0,0,L,1122011218,0,122.23,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1492949743,1892337.00
04/23/2017 08:15,2,0.189,ACTIVE,213.06,299.67,60.002,1492949703,"201051344000651","219011344069620",22.84,1.00,0,297.87,301.47,4.4,2.3,0.000,667989.6,667989.6,2684,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949744,1892338.00
04/23/2017 08:15,2,0.068,ACTIVE_NO_POWER,211.93,297.87,60.007,1492949703,"274151322000088","219011344069620",24.23,3.30,0,295.76,300.27,1.7,0.0,0.000,888708.8,888708.8,2677,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949744,1892339.00
04/23/2017 08:15,2,0.008,ALERT,212.83,297.26,60.002,1492949703,"274151322000068","219011344069620",42.66,3.30,0,295.76,406.97,0.0,0.0,0.000,765811.3,765811.3,2732,0,0,0,L,1151911521,0,122.46,122.68,0002,2,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1492949746,1892340.00
04/23/2017 08:15,2,0.143,ALERT,212.61,300.27,60.002,1492949703,"201051344001135","219011344069620",20.81,2.00,0,298.17,302.37,3.0,1.0,0.000,663663.5,663663.5,2681,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1492949748,1892341.00
04/23/2017 08:15,2,0.156,ACTIVE,212.83,300.87,59.996,1492949703,"201051344000594","219011344069620",21.73,2.00,0,297.87,302.37,3.5,1.4,0.000,684304.7,684304.7,2681,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949749,1892342.00
04/23/2017 08:15,2,0.152,ACTIVE,213.06,299.97,60.018,1492949703,"201051344001203","219011344069620",21.83,2.00,0,297.57,303.58,3.4,1.3,0.000,672312.8,672312.8,2685,0,0,0,L,1122011218,0,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949750,1892343.00
04/23/2017 08:15,2,0.088,ACTIVE,212.16,335.74,59.996,1492949703,"274151322000054","219011344069620",28.57,4.00,0,296.96,345.66,2.5,0.5,0.000,906802.8,906802.8,2671,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949751,1892344.00
04/23/2017 08:15,2,0.139,ALERT,213.29,299.97,59.996,1492949703,"201051344000867","219011344069620",21.01,3.00,0,297.57,302.37,3.0,1.0,0.000,669171.2,669171.2,2686,0,0,0,L,1122011218,0,121.78,122.46,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492949753,1892345.00
04/23/2017 08:15,2,0.203,ALERT,213.06,300.27,60.007,1492949703,"201051344001093","219011344069620",21.27,3.00,0,297.87,301.77,4.4,2.3,0.000,671119.1,671119.1,2682,0,0,0,L,1122011218,0,122.23,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1492949754,1892346.00
04/23/2017 08:15,2,0.078,ALERT,212.83,300.27,60.007,1492949703,"201051344000900","219011344069620",19.30,2.00,0,297.87,301.77,1.6,0.0,0.000,690392.6,690392.6,2687,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1492949756,1892347.00
04/23/2017 08:15,2,0.162,ALERT,213.29,299.97,60.007,1492949703,"201051344000648","219011344069620",20.59,1.50,0,297.87,302.37,3.4,1.3,0.000,679805.8,679805.8,2683,0,0,0,L,1122011218,0,121.10,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1492949758,1892348.00
04/23/2017 08:15,2,0.150,ALERT,213.06,300.57,60.002,1492949703,"201051344000569","219011344069620",20.22,2.50,0,299.07,303.28,3.1,1.1,0.000,692695.9,692695.9,2678,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1492949760,1892349.00
04/23/2017 08:15,2,0.135,ALERT,212.83,300.27,59.996,1492949703,"201051344000983","219011344069620",19.80,2.50,0,298.47,302.68,2.7,0.7,0.000,683374.5,683374.5,2680,0,0,0,L,1122011218,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1492949761,1892350.00
04/23/2017 08:15,2,0.129,ALERT,213.06,300.27,59.996,1492949703,"201051344001158","219011344069620",19.54,1.50,0,297.87,301.47,2.6,0.6,0.000,669014.3,669014.3,2683,0,0,0,L,1122011218,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1492949763,1892351.00
04/23/2017 08:15,2,0.158,ALERT,213.51,300.57,59.996,1492949703,"201051344000576","219011344069620",19.42,2.50,0,298.47,302.07,3.1,1.1,0.000,683138.1,683138.1,2685,0,0,0,L,1122011218,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1492949765,1892352.00
04/23/2017 08:15,2,0.078,ACTIVE_NO_POWER,212.61,296.96,60.007,1492949703,"274151322000087","219011344069620",20.71,3.30,0,294.86,299.97,1.6,0.0,0.000,878926.1,878926.1,2712,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492949766,1892353.00
04/23/2017 08:30,2,0.168,ACTIVE,213.29,300.57,59.954,1492950604,"201051344000645","219011344069620",20.59,3.00,0,298.47,303.28,3.5,1.5,0.000,682302.1,682302.1,2680,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950605,1892354.00
04/23/2017 08:30,2,0.104,ACTIVE,212.16,336.04,59.965,1492950604,"274151322000085","219011344069620",29.64,4.50,0,296.66,350.47,3.1,1.1,0.000,903818.1,903818.1,2674,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950606,1892355.00
04/23/2017 08:30,2,0.174,ACTIVE,213.51,300.27,59.970,1492950604,"201051344000633","219011344069620",22.32,2.00,0,296.66,302.98,4.0,1.9,0.000,668738.1,668738.1,2690,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950606,1892356.00
04/23/2017 08:30,2,0.186,ACTIVE,213.06,300.57,59.970,1492950604,"201051344000469","219011344069620",22.78,1.50,0,297.57,302.98,4.3,2.2,0.000,671603.8,671603.8,2680,0,0,0,L,1122011218,0,121.10,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950607,1892357.00
04/23/2017 08:30,2,0.162,ALERT,212.61,320.71,59.959,1492950604,"201051344000646","219011344069620",25.41,2.00,0,297.87,336.04,4.2,2.2,0.000,665202.1,665202.1,2686,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950609,1892358.00
04/23/2017 08:30,2,0.156,ACTIVE,211.93,334.54,59.970,1492950604,"274151322000052","219011344069620",29.74,4.50,0,321.31,346.26,4.7,2.6,0.004,936633.0,936633.0,2677,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950610,1892359.00
04/23/2017 08:30,2,0.164,ALERT,212.83,317.70,59.970,1492950604,"201051344000585","219011344069620",24.79,2.50,0,297.87,336.04,4.1,2.0,0.000,676388.9,676388.9,2684,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950612,1892360.00
04/23/2017 08:30,2,0.158,ACTIVE,212.61,300.27,59.970,1492950604,"201051344001230","219011344069620",21.17,2.00,0,298.47,301.77,3.4,1.3,0.000,669571.4,669571.4,2687,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950613,1892361.00
04/23/2017 08:30,2,0.215,ALERT,213.29,318.00,59.970,1492950604,"201051344000582","219011344069620",22.52,2.00,0,299.37,342.95,4.9,2.8,0.000,659516.5,659516.5,2678,0,0,0,L,1122011218,0,122.23,122.01,0002,-0,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950615,1892362.00
04/23/2017 08:30,2,0.242,ALERT,212.38,338.74,59.981,1492950604,"201051344000955","219011344069620",23.54,3.00,0,298.47,345.06,5.8,3.7,0.000,677932.4,677932.4,2683,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950617,1892363.00
04/23/2017 08:30,2,0.000,ALERT,212.16,305.08,59.970,1492950604,"274151322000094","219011344069620",41.96,2.00,0,294.86,402.16,0.0,0.0,0.000,765409.4,765409.4,2739,0,0,0,L,1151911521,0,121.33,122.68,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1492950618,1892364.00
04/23/2017 08:30,2,0.203,ACTIVE,213.06,301.17,59.965,1492950604,"201051344000579","219011344069620",22.50,2.50,0,299.07,303.88,4.6,2.5,0.000,689194.8,689194.8,2682,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950619,1892365.00
04/23/2017 08:30,2,0.186,ACTIVE,212.38,300.87,59.981,1492950604,"201051344000890","219011344069620",23.78,2.50,0,298.77,302.98,4.5,2.4,0.000,671781.9,671781.9,2685,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950620,1892366.00
04/23/2017 08:30,2,0.205,ALERT,213.06,337.24,59.981,1492950604,"201051344000438","219011344069620",26.96,2.00,0,298.77,342.35,5.6,3.5,0.000,674661.9,674661.9,2679,0,0,0,L,1122011218,0,122.46,121.78,0002,1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950622,1892367.00
04/23/2017 08:30,2,0.230,ACTIVE,212.83,299.37,59.975,1492950604,"201051344000417","219011344069620",19.54,2.50,0,297.87,301.17,4.5,2.4,0.000,634670.8,634670.8,2701,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950623,1892368.00
04/23/2017 08:30,2,0.111,ACTIVE,212.38,335.74,59.975,1492950604,"274151322000083","219011344069620",27.97,4.00,0,296.96,345.36,3.2,1.1,0.000,927263.7,927263.7,2679,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950624,1892369.00
04/23/2017 08:30,2,0.102,ACTIVE,212.83,336.34,59.965,1492950604,"274151322000076","219011344069620",29.40,4.00,0,296.36,350.17,3.1,1.0,0.004,988347.6,988347.6,2675,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950625,1892370.00
04/23/2017 08:30,2,0.160,ACTIVE,212.83,301.17,59.981,1492950604,"201051344000868","219011344069620",23.00,2.00,0,299.07,304.18,3.8,1.7,0.000,670207.8,670207.8,2683,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950626,1892371.00
04/23/2017 08:30,2,0.082,ALERT,212.38,328.22,59.965,1492950604,"274151322000095","219011344069620",26.34,2.50,0,297.87,339.95,2.2,0.2,0.000,978882.2,978882.2,2678,0,0,0,L,1151911521,0,122.46,122.01,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950627,1892372.00
04/23/2017 08:30,2,0.145,ACTIVE,212.83,300.87,59.975,1492950604,"201051344000988","219011344069620",18.11,2.50,0,296.06,302.98,2.6,0.6,0.000,609709.2,609709.2,2688,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950628,1892373.00
04/23/2017 08:30,2,0.191,ACTIVE,212.38,335.44,59.954,1492950604,"201051344001025","219011344069620",27.93,2.00,0,298.17,353.17,5.5,3.3,0.009,673970.8,673970.8,2688,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950629,1892374.00
04/23/2017 08:30,2,0.170,ACTIVE,212.83,300.87,59.991,1492950604,"201051344000458","219011344069620",23.00,3.70,0,298.77,303.88,4.0,1.9,0.000,682426.4,682426.4,2679,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950630,1892375.00
