ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 08:30,2,0.146,ACTIVE,213.29,300.57,59.970,1492950604,"201051344000853","219011344069620",21.53,2.50,0,298.47,303.28,3.2,1.2,0.000,682817.8,682817.8,2682,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950631,1892376.00
04/23/2017 08:30,2,0.188,ACTIVE,212.83,300.27,59.981,1492950604,"201051344000685","219011344069620",19.46,2.50,0,298.47,301.77,3.7,1.7,0.000,674762.0,674762.0,2691,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950632,1892377.00
04/23/2017 08:30,2,0.162,ACTIVE,212.83,300.27,59.959,1492950604,"201051344000917","219011344069620",23.18,3.30,0,297.26,301.47,3.9,1.8,0.000,671352.5,671352.5,2689,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950633,1892378.00
04/23/2017 08:30,2,0.139,ACTIVE,212.83,300.27,59.949,1492950604,"201051344001145","219011344069620",22.76,2.00,0,298.77,302.37,3.2,1.2,0.000,679197.2,679197.2,2685,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950634,1892379.00
04/23/2017 08:30,2,0.225,ALERT,212.83,348.66,59.970,1492950604,"201051344000651","219011344069620",25.39,1.50,0,298.47,350.17,5.8,3.7,0.000,667990.3,667990.3,2685,0,0,0,L,1122011218,0,122.46,121.55,0002,-0,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950635,1892380.00
04/23/2017 08:30,2,0.092,ACTIVE,211.93,335.44,59.965,1492950604,"274151322000088","219011344069620",26.72,4.50,0,296.66,359.18,2.5,0.5,0.000,888708.9,888708.9,2678,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950637,1892381.00
04/23/2017 08:30,2,0.006,ALERT,212.83,297.26,59.938,1492950604,"274151322000068","219011344069620",43.30,3.30,0,295.16,414.79,0.0,0.0,0.000,765811.3,765811.3,2734,0,0,0,L,1151911521,0,122.01,122.68,0002,3,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950639,1892382.00
04/23/2017 08:30,2,0.160,ALERT,212.38,324.92,59.965,1492950604,"201051344001135","219011344069620",25.39,2.50,0,298.47,336.04,4.2,2.1,0.000,663663.9,663663.9,2683,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950641,1892383.00
04/23/2017 08:30,2,0.182,ALERT,212.61,304.78,59.959,1492950604,"201051344000594","219011344069620",23.48,2.00,0,298.47,335.74,4.3,2.3,0.000,684305.2,684305.2,2682,0,0,0,L,1122011218,0,121.33,122.01,0002,0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950642,1892384.00
04/23/2017 08:30,2,0.172,ALERT,212.83,336.34,59.965,1492950604,"201051344001203","219011344069620",26.84,2.50,0,298.77,350.47,4.7,2.6,0.004,672313.3,672313.3,2686,0,0,0,L,1122011218,0,122.68,121.55,0002,-0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950644,1892385.00
04/23/2017 08:30,2,0.111,ALERT,212.16,336.64,59.954,1492950604,"274151322000054","219011344069620",29.62,5.00,0,296.96,337.84,3.4,1.3,0.013,906803.1,906803.1,2672,0,0,0,L,1151911521,0,122.01,121.78,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950646,1892386.00
04/23/2017 08:30,2,0.156,ACTIVE,213.06,300.57,59.970,1492950604,"201051344000867","219011344069620",23.78,3.30,0,297.87,303.58,3.8,1.8,0.000,669171.5,669171.5,2688,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950647,1892387.00
04/23/2017 08:30,2,0.230,ALERT,212.61,330.33,59.975,1492950604,"201051344001093","219011344069620",25.07,3.30,0,298.77,336.64,5.9,3.7,0.000,671119.9,671119.9,2684,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950649,1892388.00
04/23/2017 08:30,2,0.094,ACTIVE,212.83,301.17,59.975,1492950604,"201051344000900","219011344069620",22.54,2.50,0,298.17,303.28,2.2,0.2,0.000,690392.6,690392.6,2689,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950649,1892389.00
04/23/2017 08:30,2,0.176,ACTIVE,213.06,299.97,59.986,1492950604,"201051344000648","219011344069620",23.28,1.50,0,297.87,303.28,4.2,2.1,0.000,679806.2,679806.2,2685,0,0,0,L,1122011218,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950650,1892390.00
04/23/2017 08:30,2,0.166,ACTIVE,212.83,301.17,59.981,1492950604,"201051344000569","219011344069620",23.14,2.50,0,299.07,303.88,3.9,1.9,0.000,692696.3,692696.3,2680,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950651,1892391.00
04/23/2017 08:30,2,0.150,ACTIVE,213.06,300.87,59.981,1492950604,"201051344000983","219011344069620",22.92,2.50,0,298.77,303.58,3.5,1.5,0.000,683374.8,683374.8,2682,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950652,1892392.00
04/23/2017 08:30,2,0.141,ACTIVE,213.06,300.57,59.975,1492950604,"201051344001158","219011344069620",22.70,1.50,0,298.17,302.98,3.3,1.2,0.000,669014.5,669014.5,2685,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950653,1892393.00
04/23/2017 08:30,2,0.178,ACTIVE,213.29,300.87,59.965,1492950604,"201051344000576","219011344069620",22.48,2.50,0,298.47,303.58,4.0,2.0,0.000,683138.5,683138.5,2687,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950654,1892394.00
04/23/2017 08:30,2,0.096,ACTIVE,212.16,297.57,59.970,1492950604,"274151322000087","219011344069620",22.98,3.70,0,294.56,300.27,2.3,0.3,0.000,878926.1,878926.1,2713,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492950655,1892395.00
04/23/2017 08:45,2,0.182,ALERT,213.51,313.80,59.928,1492951503,"201051344000645","219011344069620",23.58,3.70,0,299.07,336.94,4.3,2.3,0.000,682302.6,682302.6,2681,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951505,1892396.00
04/23/2017 08:45,2,0.129,ACTIVE,212.38,335.74,59.965,1492951503,"274151322000085","219011344069620",30.20,5.00,0,314.10,351.97,4.0,1.9,0.009,903818.5,903818.5,2675,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951506,1892397.00
04/23/2017 08:45,2,0.186,ACTIVE,213.74,339.34,59.970,1492951503,"201051344000633","219011344069620",27.12,2.50,0,296.96,346.56,5.1,3.0,0.000,668738.7,668738.7,2691,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951507,1892398.00
04/23/2017 08:45,2,0.197,ACTIVE,213.29,322.21,59.944,1492951503,"201051344000469","219011344069620",25.68,2.00,0,298.17,335.74,5.2,3.0,0.000,671604.5,671604.5,2681,0,0,0,L,1122011218,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951508,1892399.00
04/23/2017 08:45,2,0.213,ACTIVE,212.61,336.64,59.959,1492951503,"201051344000646","219011344069620",25.80,2.50,0,297.26,351.97,5.5,3.4,0.004,665202.9,665202.9,2688,0,0,0,L,1122011218,0,122.46,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951509,1892400.00
04/23/2017 08:45,2,0.188,ACTIVE,212.16,335.44,59.959,1492951503,"274151322000052","219011344069620",30.04,5.00,0,331.53,339.65,5.7,3.6,0.022,936633.8,936633.8,2678,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951510,1892401.00
04/23/2017 08:45,2,0.184,ACTIVE,213.06,337.54,59.965,1492951503,"201051344000585","219011344069620",27.75,3.00,0,297.87,353.47,5.2,3.1,0.004,676389.6,676389.6,2686,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951511,1892402.00
04/23/2017 08:45,2,0.172,ALERT,212.83,326.42,59.922,1492951503,"201051344001230","219011344069620",24.69,2.50,0,298.47,335.44,4.3,2.2,0.000,669571.9,669571.9,2688,0,0,0,L,1122011218,0,122.23,121.55,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951512,1892403.00
04/23/2017 08:45,2,0.221,ACTIVE,213.51,337.54,59.965,1492951503,"201051344000582","219011344069620",27.43,3.00,0,298.77,341.75,6.2,4.0,0.000,659517.4,659517.4,2680,0,0,0,L,1122011218,0,122.46,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951513,1892404.00
04/23/2017 08:45,2,0.258,ACTIVE,212.38,336.34,59.944,1492951503,"201051344000955","219011344069620",25.60,3.00,0,297.87,339.65,6.7,4.6,0.013,677933.5,677933.5,2685,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951514,1892405.00
04/23/2017 08:45,2,0.000,ALERT,212.38,297.57,59.954,1492951503,"274151322000094","219011344069620",42.52,2.00,0,295.76,408.48,0.0,0.0,0.000,765409.4,765409.4,2741,0,0,0,L,1151911521,0,121.55,122.68,0002,-0,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951516,1892406.00
04/23/2017 08:45,2,0.207,ALERT,213.06,336.34,59.965,1492951503,"201051344000579","219011344069620",27.00,3.00,0,299.97,343.85,5.7,3.6,0.004,689195.6,689195.6,2683,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951518,1892407.00
04/23/2017 08:45,2,0.201,ACTIVE,212.61,336.04,59.970,1492951503,"201051344000890","219011344069620",27.61,3.30,0,299.07,349.86,5.7,3.6,0.004,671782.7,671782.7,2686,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951519,1892408.00
04/23/2017 08:45,2,0.229,ACTIVE,213.06,337.24,59.959,1492951503,"201051344000438","219011344069620",27.51,3.00,0,297.87,344.76,6.3,4.2,0.009,674662.8,674662.8,2681,0,0,0,L,1122011218,0,122.46,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951520,1892409.00
04/23/2017 08:45,2,0.252,ALERT,213.06,308.69,59.954,1492951503,"201051344000417","219011344069620",19.66,2.50,0,297.57,338.74,5.0,2.9,0.000,634671.5,634671.5,2702,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951522,1892410.00
04/23/2017 08:45,2,0.135,ACTIVE,212.38,336.64,59.959,1492951503,"274151322000083","219011344069620",28.01,5.00,0,311.39,354.37,3.8,1.7,0.013,927264.1,927264.1,2680,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951522,1892411.00
04/23/2017 08:45,2,0.125,ACTIVE,212.83,336.34,59.965,1492951503,"274151322000076","219011344069620",29.92,4.50,0,318.91,350.47,3.8,1.8,0.009,988348.0,988348.0,2676,0,0,0,L,1151911521,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951523,1892412.00
04/23/2017 08:45,2,0.176,ACTIVE,213.06,336.64,59.970,1492951503,"201051344000868","219011344069620",26.78,3.00,0,299.67,348.96,4.8,2.7,0.000,670208.4,670208.4,2684,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951524,1892413.00
04/23/2017 08:45,2,0.100,ACTIVE,212.16,335.44,59.996,1492951503,"274151322000095","219011344069620",27.33,3.70,0,297.26,345.66,2.8,0.7,0.004,978882.3,978882.3,2680,0,0,0,L,1151911521,0,122.46,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951525,1892414.00
04/23/2017 08:45,2,0.152,ACTIVE,212.83,300.57,59.981,1492951503,"201051344000988","219011344069620",18.92,2.50,0,296.66,302.98,2.9,0.9,0.000,609709.4,609709.4,2689,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951526,1892415.00
04/23/2017 08:45,2,0.238,ALERT,212.83,336.04,59.996,1492951503,"201051344001025","219011344069620",27.41,2.50,0,297.26,339.95,6.7,4.5,0.009,673971.8,673971.8,2689,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951528,1892416.00
04/23/2017 08:45,2,0.184,ALERT,213.06,326.72,59.965,1492951503,"201051344000458","219011344069620",26.00,4.00,0,299.37,343.25,4.9,2.8,0.000,682427.0,682427.0,2680,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951530,1892417.00
04/23/2017 08:45,2,0.160,ALERT,213.51,314.10,59.965,1492951503,"201051344000853","219011344069620",23.84,2.50,0,299.07,338.14,3.9,1.8,0.000,682818.2,682818.2,2683,0,0,0,L,1122011218,0,122.01,122.46,0002,2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951531,1892418.00
04/23/2017 08:45,2,0.189,ACTIVE,213.29,332.43,59.959,1492951503,"201051344000685","219011344069620",24.43,3.00,0,298.17,350.17,4.7,2.6,0.000,674762.5,674762.5,2692,0,0,0,L,1122011218,0,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951532,1892419.00
04/23/2017 08:45,2,0.205,ACTIVE,213.06,337.84,60.012,1492951503,"201051344000917","219011344069620",23.38,4.00,0,297.26,351.07,4.9,2.8,0.000,671353.1,671353.1,2690,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951533,1892420.00
04/23/2017 08:45,2,0.160,ALERT,213.29,320.11,59.965,1492951503,"201051344001145","219011344069620",24.31,2.50,0,298.47,347.16,4.0,1.9,0.000,679197.7,679197.7,2686,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951535,1892421.00
04/23/2017 08:45,2,0.256,ACTIVE,213.06,336.94,59.965,1492951503,"201051344000651","219011344069620",25.98,2.50,0,297.26,348.96,6.8,4.6,0.009,667991.4,667991.4,2687,0,0,0,L,1122011218,0,122.46,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951536,1892422.00
04/23/2017 08:45,2,0.113,ACTIVE,211.93,336.34,59.965,1492951503,"274151322000088","219011344069620",27.47,5.00,0,313.50,350.47,3.1,1.1,0.009,888709.1,888709.1,2679,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951537,1892423.00
04/23/2017 08:45,2,0.078,ALERT,213.06,330.03,59.949,1492951503,"274151322000068","219011344069620",27.99,4.00,0,296.06,414.79,2.2,0.2,0.000,765811.3,765811.3,2736,0,0,0,L,1151911521,0,122.23,122.68,0002,4,0,0,0,0,0,0,142,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951539,1892424.00
04/23/2017 08:45,2,0.170,ACTIVE,212.61,335.44,59.965,1492951503,"201051344001135","219011344069620",27.99,3.00,0,297.87,345.36,4.9,2.8,0.009,663664.5,663664.5,2685,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951540,1892425.00
04/23/2017 08:45,2,0.191,ACTIVE,212.83,336.34,59.954,1492951503,"201051344000594","219011344069620",27.75,3.00,0,299.07,354.07,5.4,3.3,0.004,684306.0,684306.0,2684,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951540,1892426.00
04/23/2017 08:45,2,0.225,ACTIVE,213.06,336.64,60.002,1492951503,"201051344001203","219011344069620",25.58,3.00,0,297.26,351.67,5.8,3.7,0.004,672314.1,672314.1,2688,0,0,0,L,1122011218,0,122.68,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951541,1892427.00
04/23/2017 08:45,2,0.129,ACTIVE,212.16,335.74,59.949,1492951503,"274151322000054","219011344069620",30.02,5.50,0,330.63,341.45,4.0,1.9,0.009,906803.5,906803.5,2674,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951542,1892428.00
04/23/2017 08:45,2,0.170,ACTIVE,213.51,336.64,59.975,1492951503,"201051344000867","219011344069620",27.37,3.70,0,298.47,347.46,4.8,2.7,0.000,669172.1,669172.1,2689,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951543,1892429.00
04/23/2017 08:45,2,0.242,ACTIVE,212.83,337.54,59.965,1492951503,"201051344001093","219011344069620",28.33,3.70,0,297.57,342.05,7.0,4.8,0.004,671121.0,671121.0,2686,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951544,1892430.00
04/23/2017 08:45,2,0.107,ALERT,212.83,310.19,59.959,1492951503,"201051344000900","219011344069620",24.33,3.00,0,298.77,335.74,2.6,0.6,0.000,690392.8,690392.8,2690,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951546,1892431.00
04/23/2017 08:45,2,0.186,ALERT,213.29,336.64,59.959,1492951503,"201051344000648","219011344069620",26.84,2.00,0,298.77,345.36,5.1,3.0,0.000,679806.9,679806.9,2686,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951548,1892432.00
04/23/2017 08:45,2,0.178,ALERT,213.06,328.52,59.954,1492951503,"201051344000569","219011344069620",26.02,3.30,0,299.37,345.06,4.7,2.6,0.000,692696.9,692696.9,2681,0,0,0,L,1122011218,0,121.33,122.46,0002,1,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951549,1892433.00
04/23/2017 08:45,2,0.156,ACTIVE,213.06,318.91,59.954,1492951503,"201051344000983","219011344069620",25.25,3.00,0,299.07,338.44,4.0,2.0,0.000,683375.3,683375.3,2683,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951551,1892434.00
04/23/2017 08:45,2,0.164,ACTIVE,213.06,300.57,59.959,1492951503,"201051344001158","219011344069620",22.88,2.00,0,298.47,313.50,3.8,1.8,0.000,669014.9,669014.9,2686,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951552,1892435.00
04/23/2017 08:45,2,0.189,ALERT,213.51,301.77,59.965,1492951503,"201051344000576","219011344069620",23.30,3.00,0,299.07,337.24,4.5,2.4,0.000,683139.1,683139.1,2688,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951553,1892436.00
04/23/2017 08:45,2,0.107,ALERT,212.61,327.02,59.954,1492951503,"274151322000087","219011344069620",25.78,4.00,0,295.46,336.94,2.9,0.8,0.000,878926.2,878926.2,2714,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,118,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492951555,1892437.00
04/23/2017 09:00,2,0.162,ALERT,213.29,324.02,59.954,1492952403,"201051344000645","219011344069620",25.78,4.00,0,298.17,353.47,4.2,2.2,0.000,682303.2,682303.2,2683,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952405,1892438.00
04/23/2017 09:00,2,0.131,ACTIVE,212.38,336.04,59.986,1492952403,"274151322000085","219011344069620",30.30,5.50,0,333.63,339.34,4.1,2.0,0.013,903819.1,903819.1,2676,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952406,1892439.00
04/23/2017 09:00,2,0.197,ALERT,213.51,340.25,59.959,1492952403,"201051344000633","219011344069620",26.04,3.30,0,296.06,351.67,5.2,3.1,0.000,668739.6,668739.6,2692,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952408,1892440.00
04/23/2017 09:00,2,0.197,ALERT,213.29,318.00,59.954,1492952403,"201051344000469","219011344069620",25.35,2.50,0,296.96,349.56,5.1,3.0,0.000,671605.4,671605.4,2682,0,0,0,L,1122011218,0,121.33,122.46,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952410,1892441.00
04/23/2017 09:00,2,0.215,ALERT,212.38,336.34,59.965,1492952403,"201051344000646","219011344069620",25.74,3.00,0,298.77,340.55,5.6,3.5,0.000,665203.8,665203.8,2689,0,0,0,L,1122011218,0,122.23,121.55,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952411,1892442.00
04/23/2017 09:00,2,0.188,ACTIVE,212.16,336.64,59.954,1492952403,"274151322000052","219011344069620",30.12,5.00,0,332.43,345.66,5.7,3.6,0.022,936634.8,936634.8,2679,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952412,1892443.00
04/23/2017 09:00,2,0.191,ALERT,212.61,336.94,59.965,1492952403,"201051344000585","219011344069620",27.02,3.30,0,298.47,341.45,5.3,3.2,0.004,676390.5,676390.5,2687,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952414,1892444.00
04/23/2017 09:00,2,0.172,ALERT,212.61,325.22,59.954,1492952403,"201051344001230","219011344069620",24.39,3.30,0,298.47,348.36,4.3,2.2,0.000,669572.5,669572.5,2690,0,0,0,L,1122011218,0,122.23,121.33,0002,0,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952416,1892445.00
04/23/2017 09:00,2,0.234,ALERT,213.06,336.94,59.965,1492952403,"201051344000582","219011344069620",26.36,3.30,0,299.37,342.05,6.3,4.2,0.004,659518.5,659518.5,2681,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952418,1892446.00
04/23/2017 09:00,2,0.258,ALERT,212.16,335.74,60.002,1492952403,"201051344000955","219011344069620",26.56,3.30,0,298.77,341.45,7.0,4.8,0.013,677934.8,677934.8,2686,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952419,1892447.00
04/23/2017 09:00,2,0.000,ALERT,212.38,297.57,59.954,1492952403,"274151322000094","219011344069620",42.52,2.50,0,295.46,408.48,0.0,0.0,0.000,765409.4,765409.4,2743,0,0,0,L,1151911521,0,121.33,122.91,0002,0,0,0,0,0,0,0,222,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952421,1892448.00
04/23/2017 09:00,2,0.205,ACTIVE,213.06,336.34,59.954,1492952403,"201051344000579","219011344069620",27.00,3.30,0,298.77,344.76,5.7,3.5,0.000,689196.6,689196.6,2685,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952422,1892449.00
04/23/2017 09:00,2,0.201,ALERT,212.38,335.74,59.944,1492952403,"201051344000890","219011344069620",27.57,3.70,0,299.07,340.25,5.6,3.5,0.004,671783.7,671783.7,2687,0,0,0,L,1122011218,0,122.23,121.10,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952424,1892450.00
04/23/2017 09:00,2,0.221,ALERT,212.61,336.94,59.917,1492952403,"201051344000438","219011344069620",28.98,3.30,0,299.07,342.65,6.5,4.3,0.004,674664.0,674664.0,2682,0,0,0,L,1122011218,0,122.23,121.55,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952426,1892451.00
04/23/2017 09:00,2,0.252,ALERT,212.61,301.47,59.954,1492952403,"201051344000417","219011344069620",19.52,3.30,0,297.87,355.28,5.0,2.9,0.000,634672.3,634672.3,2704,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,18,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952428,1892452.00
04/23/2017 09:00,2,0.127,ACTIVE,212.38,336.04,59.954,1492952403,"274151322000083","219011344069620",29.22,5.00,0,331.53,341.15,3.8,1.7,0.018,927264.6,927264.6,2681,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952428,1892453.00
04/23/2017 09:00,2,0.127,ACTIVE,213.06,336.64,59.949,1492952403,"274151322000076","219011344069620",30.06,5.00,0,334.24,340.55,3.9,1.9,0.009,988348.6,988348.6,2677,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952429,1892454.00
04/23/2017 09:00,2,0.176,ALERT,212.83,336.94,59.959,1492952403,"201051344000868","219011344069620",26.80,3.30,0,298.77,339.65,4.8,2.7,0.004,670209.1,670209.1,2685,0,0,0,L,1122011218,0,121.55,122.46,0002,0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952431,1892455.00
04/23/2017 09:00,2,0.102,ALERT,212.16,335.74,59.944,1492952403,"274151322000095","219011344069620",27.23,4.00,0,298.17,338.74,2.8,0.8,0.004,978882.6,978882.6,2681,0,0,0,L,1151911521,0,122.46,122.01,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952433,1892456.00
04/23/2017 09:00,2,0.150,ALERT,212.61,300.27,59.922,1492952403,"201051344000988","219011344069620",19.10,3.00,0,295.76,337.24,2.9,0.9,0.000,609709.7,609709.7,2690,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952435,1892457.00
04/23/2017 09:00,2,0.238,ACTIVE,212.38,335.44,59.949,1492952403,"201051344001025","219011344069620",28.01,3.00,0,329.43,347.46,6.8,4.6,0.013,673973.1,673973.1,2691,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952436,1892458.00
04/23/2017 09:00,2,0.180,ACTIVE,212.83,323.11,59.944,1492952403,"201051344000458","219011344069620",25.76,5.00,0,298.47,350.17,4.8,2.7,0.000,682427.7,682427.7,2682,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952437,1892459.00
04/23/2017 09:00,2,0.160,ALERT,213.29,300.57,59.949,1492952403,"201051344000853","219011344069620",22.88,3.30,0,297.87,342.35,3.7,1.7,0.000,682818.8,682818.8,2685,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952439,1892460.00
04/23/2017 09:00,2,0.209,ALERT,213.06,315.60,59.944,1492952403,"201051344000685","219011344069620",22.09,3.30,0,298.47,361.59,4.7,2.6,0.000,674763.3,674763.3,2693,0,0,0,L,1122011218,0,122.68,121.55,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952441,1892461.00
04/23/2017 09:00,2,0.184,ALERT,212.83,337.24,59.933,1492952403,"201051344000917","219011344069620",26.14,4.50,0,297.26,340.25,4.9,2.8,0.004,671353.9,671353.9,2691,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952443,1892462.00
04/23/2017 09:00,2,0.156,ACTIVE,212.83,327.02,59.938,1492952403,"201051344001145","219011344069620",25.56,3.30,0,298.47,358.58,4.1,2.0,0.000,679198.3,679198.3,2688,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952444,1892463.00
04/23/2017 09:00,2,0.258,ALERT,212.61,337.54,59.933,1492952403,"201051344000651","219011344069620",26.38,3.00,0,298.17,342.35,6.9,4.7,0.009,667992.7,667992.7,2688,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952446,1892464.00
04/23/2017 09:00,2,0.115,ACTIVE,211.93,336.04,59.944,1492952403,"274151322000088","219011344069620",26.78,5.50,0,331.83,338.74,3.1,1.1,0.004,888709.5,888709.5,2680,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952446,1892465.00
04/23/2017 09:00,2,0.078,ACTIVE,213.06,335.14,59.944,1492952403,"274151322000068","219011344069620",28.39,5.00,0,296.06,419.00,2.3,0.3,0.000,765811.5,765811.5,2738,0,0,0,L,1151911521,0,122.23,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952447,1892466.00
04/23/2017 09:00,2,0.195,ALERT,212.16,335.44,59.949,1492952403,"201051344001135","219011344069620",24.59,3.30,0,298.47,339.65,4.9,2.8,0.009,663665.4,663665.4,2686,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952449,1892467.00
04/23/2017 09:00,2,0.195,ALERT,212.61,336.04,59.981,1492952403,"201051344000594","219011344069620",27.81,3.30,0,297.57,340.25,5.5,3.4,0.000,684306.9,684306.9,2685,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952451,1892468.00
04/23/2017 09:00,2,0.225,ALERT,212.61,336.34,59.959,1492952403,"201051344001203","219011344069620",25.66,3.30,0,298.17,342.65,5.9,3.7,0.004,672315.2,672315.2,2689,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952453,1892469.00
04/23/2017 09:00,2,0.129,ACTIVE,212.16,335.44,59.944,1492952403,"274151322000054","219011344069620",30.02,6.00,0,332.13,339.34,4.0,1.9,0.000,906804.1,906804.1,2675,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952454,1892470.00
04/23/2017 09:00,2,0.170,ALERT,213.06,336.64,59.933,1492952403,"201051344000867","219011344069620",27.45,4.50,0,297.57,339.95,4.8,2.7,0.000,669172.9,669172.9,2690,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952456,1892471.00
04/23/2017 09:00,2,0.244,ALERT,212.61,336.94,59.922,1492952403,"201051344001093","219011344069620",28.39,4.00,0,298.17,341.75,7.1,4.9,0.009,671122.3,671122.3,2687,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952457,1892472.00
04/23/2017 09:00,2,0.107,ALERT,212.61,305.08,59.938,1492952403,"201051344000900","219011344069620",23.97,3.30,0,298.47,352.87,2.6,0.6,0.000,690393.0,690393.0,2692,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952459,1892473.00
04/23/2017 09:00,2,0.188,ACTIVE,213.06,335.14,59.938,1492952403,"201051344000648","219011344069620",26.76,3.00,0,297.57,343.25,5.1,3.0,0.000,679807.7,679807.7,2688,0,0,0,L,1122011218,0,121.33,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952460,1892474.00
04/23/2017 09:00,2,0.176,ACTIVE,213.06,326.12,59.928,1492952403,"201051344000569","219011344069620",25.86,3.70,0,298.17,350.77,4.7,2.6,0.000,692697.6,692697.6,2683,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952461,1892475.00
04/23/2017 09:00,2,0.160,ALERT,212.83,317.40,59.944,1492952403,"201051344000983","219011344069620",25.15,3.70,0,298.17,351.37,4.1,2.1,0.000,683375.9,683375.9,2684,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952463,1892476.00
04/23/2017 09:00,2,0.176,ALERT,213.06,300.27,59.933,1492952403,"201051344001158","219011344069620",20.63,2.50,0,298.17,355.58,3.7,1.7,0.000,669015.5,669015.5,2687,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,9,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952465,1892477.00
04/23/2017 09:00,2,0.189,ALERT,213.29,305.08,59.944,1492952403,"201051344000576","219011344069620",23.38,3.30,0,299.07,354.37,4.5,2.5,0.000,683139.8,683139.8,2690,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952466,1892478.00
04/23/2017 09:00,2,0.109,ALERT,212.38,324.02,59.944,1492952403,"274151322000087","219011344069620",25.88,5.00,0,295.16,346.56,2.8,0.8,0.000,878926.4,878926.4,2716,0,0,0,L,1151911521,0,122.23,122.23,0002,4,0,0,0,0,0,0,108,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492952468,1892479.00
04/23/2017 09:15,2,0.207,ACTIVE,213.51,336.94,59.959,1492953304,"201051344000645","219011344069620",28.03,5.00,0,297.57,351.07,5.9,3.8,0.009,682304.0,682304.0,2685,0,0,0,L,1122011218,0,122.01,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953305,1892480.00
04/23/2017 09:15,2,0.195,ACTIVE,212.16,343.85,59.949,1492953304,"274151322000085","219011344069620",31.93,6.30,0,333.63,353.77,6.4,4.2,0.022,903820.0,903820.0,2677,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953306,1892481.00
04/23/2017 09:15,2,0.244,ACTIVE,213.74,338.74,59.954,1492953304,"201051344000633","219011344069620",27.61,3.70,0,296.06,343.55,6.9,4.7,0.009,668740.6,668740.6,2694,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953307,1892482.00
04/23/2017 09:15,2,0.240,ACTIVE,213.06,336.94,59.970,1492953304,"201051344000469","219011344069620",28.01,3.00,0,296.96,347.46,6.9,4.7,0.004,671606.4,671606.4,2684,0,0,0,L,1122011218,0,121.33,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953308,1892483.00
04/23/2017 09:15,2,0.256,ACTIVE,212.38,336.64,59.959,1492953304,"201051344000646","219011344069620",28.15,3.30,0,297.26,341.15,7.3,5.1,0.022,665204.9,665204.9,2691,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953309,1892484.00
04/23/2017 09:15,2,0.270,ACTIVE,211.93,345.66,59.959,1492953304,"274151322000052","219011344069620",31.97,6.00,0,332.43,353.47,8.8,6.5,0.044,936636.2,936636.2,2680,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953309,1892485.00
04/23/2017 09:15,2,0.242,ACTIVE,212.61,337.54,59.959,1492953304,"201051344000585","219011344069620",29.06,3.70,0,297.26,342.05,7.1,5.0,0.009,676391.6,676391.6,2689,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953310,1892486.00
04/23/2017 09:15,2,0.223,ACTIVE,212.61,336.04,59.954,1492953304,"201051344001230","219011344069620",25.47,3.70,0,298.17,351.37,5.8,3.6,0.013,669573.4,669573.4,2692,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953311,1892487.00
04/23/2017 09:15,2,0.273,ACTIVE,213.29,337.54,59.954,1492953304,"201051344000582","219011344069620",29.62,3.70,0,299.07,342.05,8.2,6.0,0.022,659519.9,659519.9,2683,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953312,1892488.00
04/23/2017 09:15,2,0.297,ACTIVE,212.38,336.04,59.965,1492953304,"201051344000955","219011344069620",29.60,3.70,0,297.57,340.85,8.9,6.7,0.027,677936.3,677936.3,2688,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953313,1892489.00
04/23/2017 09:15,2,0.076,ALERT,212.16,336.04,59.949,1492953304,"274151322000094","219011344069620",29.16,3.30,0,295.76,408.48,2.3,0.3,0.004,765409.5,765409.5,2745,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,114,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953315,1892490.00
04/23/2017 09:15,2,0.264,ALERT,213.06,336.34,59.970,1492953304,"201051344000579","219011344069620",27.65,4.00,0,298.47,351.07,7.4,5.2,0.018,689197.8,689197.8,2686,0,0,0,L,1122011218,0,121.55,122.01,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953317,1892491.00
04/23/2017 09:15,2,0.234,ACTIVE,212.61,336.04,59.959,1492953304,"201051344000890","219011344069620",29.82,4.00,0,297.87,341.15,7.1,4.9,0.009,671784.8,671784.8,2689,0,0,0,L,1122011218,0,122.23,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953318,1892492.00
04/23/2017 09:15,2,0.252,ACTIVE,212.83,339.65,59.965,1492953304,"201051344000438","219011344069620",31.39,3.70,0,297.87,352.27,8.0,5.8,0.018,674665.4,674665.4,2684,0,0,0,L,1122011218,0,122.46,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953318,1892493.00
04/23/2017 09:15,2,0.297,ACTIVE,212.83,336.94,59.959,1492953304,"201051344000417","219011344069620",19.82,3.70,0,297.87,357.38,6.0,3.9,0.009,634673.2,634673.2,2706,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953319,1892494.00
04/23/2017 09:15,2,0.186,ACTIVE,211.93,335.44,59.959,1492953304,"274151322000083","219011344069620",29.94,5.50,0,332.13,340.25,5.7,3.5,0.027,927265.4,927265.4,2682,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953320,1892495.00
04/23/2017 09:15,2,0.188,ACTIVE,212.61,344.76,59.970,1492953304,"274151322000076","219011344069620",31.99,5.50,0,334.24,359.78,6.0,3.9,0.022,988349.4,988349.4,2678,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953321,1892496.00
04/23/2017 09:15,2,0.229,ACTIVE,212.83,336.34,59.965,1492953304,"201051344000868","219011344069620",27.15,3.70,0,298.47,339.95,6.3,4.2,0.013,670210.1,670210.1,2687,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953322,1892497.00
04/23/2017 09:15,2,0.150,ALERT,212.16,334.24,59.954,1492953304,"274151322000095","219011344069620",27.73,4.50,0,297.57,338.14,4.3,2.2,0.009,978883.0,978883.0,2683,0,0,0,L,1151911521,0,122.23,122.01,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953324,1892498.00
04/23/2017 09:15,2,0.182,ACTIVE,212.83,337.84,59.959,1492953304,"201051344000988","219011344069620",19.20,3.70,0,295.76,354.37,3.6,1.5,0.000,609710.0,609710.0,2692,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953325,1892499.00
04/23/2017 09:15,2,0.295,ACTIVE,212.61,336.04,59.965,1492953304,"201051344001025","219011344069620",30.30,3.30,0,330.63,342.95,9.1,6.9,0.040,673974.6,673974.6,2692,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953326,1892500.00
04/23/2017 09:15,2,0.236,ALERT,212.83,336.04,59.970,1492953304,"201051344000458","219011344069620",26.50,5.50,0,297.87,346.56,6.4,4.2,0.009,682428.7,682428.7,2683,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953327,1892501.00
04/23/2017 09:15,2,0.203,ACTIVE,213.51,338.14,59.965,1492953304,"201051344000853","219011344069620",26.70,3.70,0,298.47,348.36,5.5,3.4,0.004,682819.5,682819.5,2687,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953329,1892502.00
04/23/2017 09:15,2,0.238,ACTIVE,212.83,337.84,59.965,1492953304,"201051344000685","219011344069620",26.92,3.70,0,297.57,360.69,6.5,4.3,0.018,674764.3,674764.3,2695,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953330,1892503.00
04/23/2017 09:15,2,0.236,ACTIVE,212.83,336.94,59.970,1492953304,"201051344000917","219011344069620",27.29,4.50,0,296.66,341.45,6.6,4.4,0.013,671354.9,671354.9,2693,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953330,1892504.00
04/23/2017 09:15,2,0.186,ALERT,212.83,337.24,59.970,1492953304,"201051344001145","219011344069620",29.26,3.70,0,297.87,354.37,5.6,3.4,0.013,679199.0,679199.0,2689,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953332,1892505.00
04/23/2017 09:15,2,0.293,ACTIVE,212.61,336.94,59.965,1492953304,"201051344000651","219011344069620",29.76,3.30,0,297.26,341.75,8.8,6.6,0.031,667994.2,667994.2,2690,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953333,1892506.00
04/23/2017 09:15,2,0.174,ACTIVE,211.70,335.14,59.949,1492953304,"274151322000088","219011344069620",28.47,6.00,0,331.53,339.04,5.0,2.9,0.018,888710.1,888710.1,2681,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953334,1892507.00
04/23/2017 09:15,2,0.115,ALERT,212.83,336.34,59.965,1492953304,"274151322000068","219011344069620",30.00,6.00,0,296.06,413.89,3.5,1.5,0.013,765811.8,765811.8,2739,0,0,0,L,1151911521,0,122.23,122.68,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953336,1892508.00
04/23/2017 09:15,2,0.236,ACTIVE,212.16,335.14,59.954,1492953304,"201051344001135","219011344069620",28.39,3.70,0,298.17,340.55,6.8,4.7,0.018,663666.4,663666.4,2688,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953337,1892509.00
04/23/2017 09:15,2,0.234,ACTIVE,212.61,336.34,59.933,1492953304,"201051344000594","219011344069620",30.28,3.70,0,297.57,344.45,7.2,5.1,0.022,684308.1,684308.1,2687,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953338,1892510.00
04/23/2017 09:15,2,0.260,ACTIVE,212.83,336.34,59.965,1492953304,"201051344001203","219011344069620",29.50,3.70,0,298.17,342.95,7.8,5.6,0.027,672316.5,672316.5,2691,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953339,1892511.00
04/23/2017 09:15,2,0.186,ACTIVE,211.93,353.47,59.954,1492953304,"274151322000054","219011344069620",32.80,6.70,0,332.43,365.49,6.2,4.0,0.022,906804.9,906804.9,2676,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953340,1892512.00
04/23/2017 09:15,2,0.229,ACTIVE,213.06,336.04,59.959,1492953304,"201051344000867","219011344069620",27.73,4.50,0,297.26,341.15,6.4,4.3,0.013,669173.8,669173.8,2692,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953340,1892513.00
04/23/2017 09:15,2,0.301,ACTIVE,212.61,336.64,59.986,1492953304,"201051344001093","219011344069620",29.64,4.50,0,297.87,342.05,9.1,6.8,0.022,671123.9,671123.9,2689,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953341,1892514.00
04/23/2017 09:15,2,0.146,ACTIVE,212.83,336.94,59.970,1492953304,"201051344000900","219011344069620",27.17,4.00,0,298.17,347.46,4.0,2.0,0.009,690393.4,690393.4,2694,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953342,1892515.00
04/23/2017 09:15,2,0.242,ALERT,213.06,336.34,59.981,1492953304,"201051344000648","219011344069620",27.19,3.30,0,297.26,342.05,6.7,4.5,0.009,679808.7,679808.7,2689,0,0,0,L,1122011218,0,121.33,122.46,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953344,1892516.00
04/23/2017 09:15,2,0.205,ALERT,213.06,336.64,59.965,1492953304,"201051344000569","219011344069620",29.18,4.00,0,298.47,348.06,6.1,4.0,0.013,692698.5,692698.5,2684,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953346,1892517.00
04/23/2017 09:15,2,0.211,ACTIVE,212.83,336.34,59.959,1492953304,"201051344000983","219011344069620",25.60,4.00,0,297.87,349.26,5.5,3.4,0.013,683376.6,683376.6,2686,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953347,1892518.00
04/23/2017 09:15,2,0.211,ACTIVE,213.06,336.34,59.986,1492953304,"201051344001158","219011344069620",25.19,3.30,0,297.87,350.17,5.4,3.3,0.004,669016.2,669016.2,2689,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953348,1892519.00
