ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 09:15,2,0.248,ACTIVE,213.29,337.54,59.965,1492953304,"201051344000576","219011344069620",24.95,4.00,0,298.77,345.96,6.3,4.1,0.009,683140.8,683140.8,2692,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953348,1892520.00
04/23/2017 09:15,2,0.156,ALERT,212.16,334.84,59.959,1492953304,"274151322000087","219011344069620",27.87,6.30,0,295.76,346.56,4.4,2.3,0.009,878926.9,878926.9,2718,0,0,0,L,1151911521,0,122.01,122.23,0002,5,0,0,0,0,0,0,34,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492953350,1892521.00
04/23/2017 09:30,2,0.219,ALERT,213.29,337.54,59.975,1492954203,"201051344000645","219011344069620",29.30,5.50,0,297.87,341.15,6.5,4.4,0.013,682305.2,682305.2,2686,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954205,1892522.00
04/23/2017 09:30,2,0.246,ACTIVE,212.16,348.96,59.965,1492954203,"274151322000085","219011344069620",32.32,6.70,0,333.93,359.78,8.1,5.9,0.035,903821.5,903821.5,2678,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954206,1892523.00
04/23/2017 09:30,2,0.260,ACTIVE,213.51,338.74,60.007,1492954203,"201051344000633","219011344069620",29.08,4.00,0,308.39,361.29,7.7,5.5,0.018,668742.0,668742.0,2695,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954207,1892524.00
04/23/2017 09:30,2,0.250,ALERT,213.06,336.94,59.965,1492954203,"201051344000469","219011344069620",29.12,3.70,0,296.96,342.05,7.4,5.2,0.009,671607.8,671607.8,2685,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954208,1892525.00
04/23/2017 09:30,2,0.281,ACTIVE,211.93,335.74,59.959,1492954203,"201051344000646","219011344069620",28.71,3.70,0,330.33,341.75,8.2,6.0,0.031,665206.5,665206.5,2692,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954209,1892526.00
04/23/2017 09:30,2,0.318,ACTIVE,211.93,351.97,59.959,1492954203,"274151322000052","219011344069620",32.56,6.70,0,332.43,361.89,10.5,8.2,0.053,936638.4,936638.4,2681,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954210,1892527.00
04/23/2017 09:30,2,0.268,ACTIVE,212.61,336.64,59.954,1492954203,"201051344000585","219011344069620",29.62,4.50,0,330.93,341.75,8.1,5.8,0.022,676393.1,676393.1,2690,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954211,1892528.00
04/23/2017 09:30,2,0.227,ALERT,212.38,335.14,59.965,1492954203,"201051344001230","219011344069620",28.37,4.00,0,298.47,339.34,6.6,4.4,0.009,669574.5,669574.5,2693,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954213,1892529.00
04/23/2017 09:30,2,0.301,ACTIVE,212.83,336.64,59.970,1492954203,"201051344000582","219011344069620",30.04,4.00,0,331.53,342.95,9.2,6.9,0.035,659521.7,659521.7,2684,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954214,1892530.00
04/23/2017 09:30,2,0.324,ACTIVE,211.93,335.44,59.965,1492954203,"201051344000955","219011344069620",30.18,4.50,0,330.93,340.85,9.9,7.6,0.035,677938.3,677938.3,2689,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954215,1892531.00
04/23/2017 09:30,2,0.098,ALERT,211.93,336.34,59.965,1492954203,"274151322000094","219011344069620",29.82,4.50,0,295.16,414.79,3.0,1.0,0.013,765409.8,765409.8,2747,0,0,0,L,1151911521,0,121.33,122.68,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954217,1892532.00
04/23/2017 09:30,2,0.273,ACTIVE,213.06,336.34,59.970,1492954203,"201051344000579","219011344069620",29.16,4.50,0,315.30,360.69,8.1,5.9,0.018,689199.4,689199.4,2688,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954218,1892533.00
04/23/2017 09:30,2,0.252,ACTIVE,212.16,335.14,59.970,1492954203,"201051344000890","219011344069620",30.75,4.50,0,318.91,350.77,7.9,5.7,0.022,671786.2,671786.2,2690,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954219,1892534.00
04/23/2017 09:30,2,0.287,ACTIVE,212.38,339.34,59.970,1492954203,"201051344000438","219011344069620",31.35,4.00,0,332.73,349.86,9.2,7.0,0.022,674667.2,674667.2,2685,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954220,1892535.00
04/23/2017 09:30,2,0.328,ALERT,212.38,335.74,59.965,1492954203,"201051344000417","219011344069620",19.52,4.00,0,297.26,339.95,6.5,4.4,0.018,634674.3,634674.3,2707,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954221,1892536.00
04/23/2017 09:30,2,0.217,ACTIVE,212.16,336.64,59.970,1492954203,"274151322000083","219011344069620",30.73,6.30,0,332.43,344.15,6.8,4.6,0.027,927266.6,927266.6,2683,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954222,1892537.00
04/23/2017 09:30,2,0.219,ACTIVE,212.61,349.26,59.970,1492954203,"274151322000076","219011344069620",32.42,6.70,0,333.93,369.70,7.2,5.1,0.035,988350.5,988350.5,2679,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954223,1892538.00
04/23/2017 09:30,2,0.236,ACTIVE,213.06,336.94,59.975,1492954203,"201051344000868","219011344069620",29.38,4.00,0,315.30,354.07,7.0,4.8,0.013,670211.4,670211.4,2688,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954224,1892539.00
04/23/2017 09:30,2,0.174,ACTIVE,212.16,334.84,59.996,1492954203,"274151322000095","219011344069620",29.00,5.50,0,332.13,338.44,5.1,3.0,0.022,978883.9,978883.9,2685,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954225,1892540.00
04/23/2017 09:30,2,0.189,ALERT,212.83,337.84,59.975,1492954203,"201051344000988","219011344069620",20.00,4.00,0,295.76,340.85,3.9,1.8,0.004,609710.5,609710.5,2693,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954227,1892541.00
04/23/2017 09:30,2,0.332,ACTIVE,212.16,335.74,59.996,1492954203,"201051344001025","219011344069620",29.62,3.70,0,331.23,346.86,10.0,7.7,0.044,673976.7,673976.7,2693,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954228,1892542.00
04/23/2017 09:30,2,0.234,ACTIVE,212.83,336.64,59.981,1492954203,"201051344000458","219011344069620",29.12,6.00,0,297.87,341.15,6.9,4.8,0.009,682430.0,682430.0,2685,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954229,1892543.00
04/23/2017 09:30,2,0.215,ALERT,213.51,338.14,60.002,1492954203,"201051344000853","219011344069620",27.10,4.50,0,298.47,342.35,5.9,3.8,0.009,682820.6,682820.6,2688,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954231,1892544.00
04/23/2017 09:30,2,0.252,ALERT,212.61,336.94,59.981,1492954203,"201051344000685","219011344069620",28.29,4.00,0,297.57,346.56,7.2,5.0,0.018,674765.7,674765.7,2696,0,0,0,L,1122011218,0,122.68,121.33,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954232,1892545.00
04/23/2017 09:30,2,0.246,ACTIVE,212.38,336.94,59.981,1492954203,"201051344000917","219011344069620",28.80,5.50,0,321.31,349.56,7.2,5.0,0.022,671356.3,671356.3,2694,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954233,1892546.00
04/23/2017 09:30,2,0.213,ACTIVE,212.61,336.64,59.954,1492954203,"201051344001145","219011344069620",28.29,4.50,0,311.09,367.30,6.1,4.0,0.013,679200.2,679200.2,2691,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954234,1892547.00
04/23/2017 09:30,2,0.311,ACTIVE,212.38,336.34,59.975,1492954203,"201051344000651","219011344069620",30.36,3.70,0,331.53,342.05,9.6,7.4,0.035,667996.2,667996.2,2691,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954235,1892548.00
04/23/2017 09:30,2,0.201,ACTIVE,211.70,336.64,59.981,1492954203,"274151322000088","219011344069620",29.18,6.30,0,331.23,339.34,5.9,3.8,0.031,888711.2,888711.2,2682,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954236,1892549.00
04/23/2017 09:30,2,0.137,ACTIVE,212.61,336.94,59.970,1492954203,"274151322000068","219011344069620",30.42,6.30,0,333.33,360.99,4.2,2.1,0.009,765812.4,765812.4,2741,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954237,1892550.00
04/23/2017 09:30,2,0.244,ACTIVE,212.16,334.84,59.981,1492954203,"201051344001135","219011344069620",30.34,4.50,0,330.63,340.25,7.5,5.3,0.022,663667.8,663667.8,2689,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954238,1892551.00
04/23/2017 09:30,2,0.244,ACTIVE,212.61,338.44,59.975,1492954203,"201051344000594","219011344069620",31.21,4.50,0,329.13,354.97,7.8,5.6,0.022,684309.5,684309.5,2688,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954239,1892552.00
04/23/2017 09:30,2,0.273,ACTIVE,212.38,335.74,59.991,1492954203,"201051344001203","219011344069620",30.53,4.00,0,331.83,347.46,8.5,6.3,0.027,672318.2,672318.2,2692,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954240,1892553.00
04/23/2017 09:30,2,0.238,ACTIVE,211.93,352.57,59.986,1492954203,"274151322000054","219011344069620",32.64,7.30,0,332.13,368.80,8.0,5.7,0.044,906806.3,906806.3,2677,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954241,1892554.00
04/23/2017 09:30,2,0.240,ACTIVE,213.06,336.34,59.981,1492954203,"201051344000867","219011344069620",28.63,5.50,0,314.40,355.28,7.0,4.8,0.013,669175.2,669175.2,2693,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954241,1892555.00
04/23/2017 09:30,2,0.312,ACTIVE,212.38,336.04,59.970,1492954203,"201051344001093","219011344069620",30.71,5.00,0,331.23,350.17,9.7,7.5,0.022,671125.9,671125.9,2690,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954242,1892556.00
04/23/2017 09:30,2,0.162,ALERT,212.83,336.64,60.012,1492954203,"201051344000900","219011344069620",26.68,4.50,0,297.87,340.25,4.4,2.3,0.013,690394.1,690394.1,2695,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954244,1892557.00
04/23/2017 09:30,2,0.248,ACTIVE,213.06,336.64,59.986,1492954203,"201051344000648","219011344069620",28.27,3.70,0,297.26,342.95,7.1,5.0,0.013,679810.1,679810.1,2691,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954245,1892558.00
04/23/2017 09:30,2,0.211,ACTIVE,213.06,336.64,59.991,1492954203,"201051344000569","219011344069620",29.86,5.00,0,309.29,370.00,6.5,4.3,0.009,692699.7,692699.7,2686,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954246,1892559.00
04/23/2017 09:30,2,0.221,ALERT,212.83,336.04,59.981,1492954203,"201051344000983","219011344069620",26.46,4.50,0,298.17,340.25,5.9,3.8,0.013,683377.7,683377.7,2687,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954248,1892560.00
04/23/2017 09:30,2,0.217,ALERT,213.06,336.64,59.986,1492954203,"201051344001158","219011344069620",26.78,3.70,0,297.57,340.85,5.9,3.8,0.013,669017.3,669017.3,2690,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954249,1892561.00
04/23/2017 09:30,2,0.250,ALERT,213.51,337.24,59.991,1492954203,"201051344000576","219011344069620",26.28,4.50,0,297.87,342.35,6.7,4.5,0.009,683142.1,683142.1,2693,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954251,1892562.00
04/23/2017 09:30,2,0.172,ACTIVE,212.16,335.44,60.002,1492954203,"274151322000087","219011344069620",28.73,7.00,0,330.63,342.35,5.0,2.9,0.013,878927.7,878927.7,2720,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492954252,1892563.00
04/23/2017 09:45,2,0.213,ACTIVE,213.51,337.54,59.959,1492955104,"201051344000645","219011344069620",28.73,5.50,0,328.82,349.56,6.2,4.1,0.013,682306.1,682306.1,2688,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955105,1892564.00
04/23/2017 09:45,2,0.240,ACTIVE,212.16,348.96,59.965,1492955104,"274151322000085","219011344069620",32.36,7.00,0,333.63,355.28,7.9,5.7,0.031,903822.8,903822.8,2679,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955106,1892565.00
04/23/2017 09:45,2,0.254,ACTIVE,213.51,339.04,59.965,1492955104,"201051344000633","219011344069620",28.65,4.00,0,331.23,344.15,7.4,5.2,0.018,668743.2,668743.2,2696,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955107,1892566.00
04/23/2017 09:45,2,0.250,ACTIVE,213.06,336.94,59.959,1492955104,"201051344000469","219011344069620",27.53,3.30,0,316.20,357.68,7.0,4.8,0.009,671608.9,671608.9,2687,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955107,1892567.00
04/23/2017 09:45,2,0.279,ACTIVE,212.16,336.34,59.965,1492955104,"201051344000646","219011344069620",28.37,3.70,0,329.73,341.15,8.1,5.8,0.027,665207.8,665207.8,2693,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955108,1892568.00
04/23/2017 09:45,2,0.305,ACTIVE,211.70,354.07,59.959,1492955104,"274151322000052","219011344069620",32.70,6.70,0,333.03,358.28,10.2,7.9,0.049,936640.2,936640.2,2682,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955109,1892569.00
04/23/2017 09:45,2,0.266,ACTIVE,212.38,336.64,60.002,1492955104,"201051344000585","219011344069620",29.68,4.00,0,330.33,341.45,8.0,5.8,0.027,676394.4,676394.4,2691,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955110,1892570.00
04/23/2017 09:45,2,0.252,ACTIVE,212.16,334.84,59.965,1492955104,"201051344001230","219011344069620",25.92,4.00,0,328.52,342.95,6.6,4.5,0.009,669575.5,669575.5,2695,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955111,1892571.00
04/23/2017 09:45,2,0.293,ACTIVE,212.83,336.94,59.959,1492955104,"201051344000582","219011344069620",30.43,4.00,0,330.33,341.45,9.1,6.8,0.031,659523.3,659523.3,2685,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955112,1892572.00
04/23/2017 09:45,2,0.324,ACTIVE,211.93,335.74,59.933,1492955104,"201051344000955","219011344069620",30.06,4.50,0,329.73,340.85,9.9,7.6,0.035,677940.1,677940.1,2690,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955113,1892573.00
04/23/2017 09:45,2,0.096,ACTIVE,211.70,335.14,59.965,1492955104,"274151322000094","219011344069620",29.76,5.00,0,333.03,339.34,2.9,0.9,0.004,765409.9,765409.9,2749,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955114,1892574.00
04/23/2017 09:45,2,0.254,ACTIVE,213.06,336.64,59.959,1492955104,"201051344000579","219011344069620",30.47,4.50,0,331.53,341.15,7.8,5.7,0.018,689200.7,689200.7,2689,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955115,1892575.00
04/23/2017 09:45,2,0.250,ACTIVE,212.16,335.44,59.965,1492955104,"201051344000890","219011344069620",30.85,5.00,0,329.43,340.55,7.8,5.7,0.018,671787.5,671787.5,2691,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955115,1892576.00
04/23/2017 09:45,2,0.258,ACTIVE,212.38,349.56,59.965,1492955104,"201051344000438","219011344069620",32.42,4.00,0,331.53,351.67,8.5,6.3,0.022,674668.7,674668.7,2686,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955116,1892577.00
04/23/2017 09:45,2,0.332,ACTIVE,212.38,336.04,59.965,1492955104,"201051344000417","219011344069620",19.46,4.00,0,326.12,348.36,6.6,4.4,0.018,634675.3,634675.3,2709,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955117,1892578.00
04/23/2017 09:45,2,0.213,ACTIVE,211.93,336.64,59.954,1492955104,"274151322000083","219011344069620",30.73,6.30,0,332.43,341.15,6.6,4.5,0.027,927267.6,927267.6,2684,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955118,1892579.00
04/23/2017 09:45,2,0.195,ACTIVE,212.61,357.08,59.959,1492955104,"274151322000076","219011344069620",33.32,6.70,0,333.93,359.78,6.6,4.5,0.027,988351.6,988351.6,2680,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955119,1892580.00
04/23/2017 09:45,2,0.246,ACTIVE,212.83,336.94,59.949,1492955104,"201051344000868","219011344069620",28.59,4.00,0,330.93,341.75,7.1,4.9,0.018,670212.5,670212.5,2689,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955120,1892581.00
04/23/2017 09:45,2,0.168,ACTIVE,211.93,336.34,59.949,1492955104,"274151322000095","219011344069620",29.58,5.50,0,332.43,338.44,5.1,3.0,0.027,978884.5,978884.5,2686,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955121,1892582.00
04/23/2017 09:45,2,0.188,ALERT,212.83,338.14,59.959,1492955104,"201051344000988","219011344069620",19.88,4.00,0,295.76,357.68,3.8,1.8,0.000,609710.9,609710.9,2695,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955123,1892583.00
04/23/2017 09:45,2,0.334,ACTIVE,212.16,335.74,59.965,1492955104,"201051344001025","219011344069620",30.77,3.70,0,330.93,341.75,10.4,8.1,0.049,673978.5,673978.5,2694,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955124,1892584.00
04/23/2017 09:45,2,0.223,ACTIVE,213.06,336.34,59.954,1492955104,"201051344000458","219011344069620",29.84,6.00,0,321.61,350.17,6.8,4.6,0.013,682431.1,682431.1,2686,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955124,1892585.00
04/23/2017 09:45,2,0.201,ACTIVE,213.51,338.44,59.928,1492955104,"201051344000853","219011344069620",27.67,4.00,0,309.89,370.90,5.7,3.5,0.009,682821.4,682821.4,2690,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955125,1892586.00
04/23/2017 09:45,2,0.246,ACTIVE,212.61,336.94,59.933,1492955104,"201051344000685","219011344069620",29.54,4.50,0,329.73,345.66,7.3,5.2,0.022,674766.8,674766.8,2698,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955126,1892587.00
04/23/2017 09:45,2,0.252,ACTIVE,212.61,336.94,59.954,1492955104,"201051344000917","219011344069620",29.04,5.50,0,330.33,341.45,7.5,5.3,0.022,671357.4,671357.4,2695,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955127,1892588.00
04/23/2017 09:45,2,0.205,ACTIVE,212.61,336.34,59.965,1492955104,"201051344001145","219011344069620",30.45,4.00,0,326.12,346.56,6.4,4.2,0.018,679201.1,679201.1,2692,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955128,1892589.00
04/23/2017 09:45,2,0.324,ACTIVE,212.38,336.64,59.954,1492955104,"201051344000651","219011344069620",30.24,3.70,0,330.93,341.15,9.9,7.7,0.040,667997.9,667997.9,2692,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955129,1892590.00
04/23/2017 09:45,2,0.205,ACTIVE,211.70,336.34,59.954,1492955104,"274151322000088","219011344069620",29.32,6.30,0,331.23,339.34,6.1,4.0,0.027,888712.0,888712.0,2683,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955130,1892591.00
04/23/2017 09:45,2,0.143,ACTIVE,212.38,336.04,59.954,1492955104,"274151322000068","219011344069620",30.47,6.70,0,333.63,339.34,4.4,2.3,0.018,765812.8,765812.8,2742,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955131,1892592.00
04/23/2017 09:45,2,0.248,ACTIVE,211.93,334.84,59.954,1492955104,"201051344001135","219011344069620",30.75,4.50,0,330.63,339.65,7.8,5.6,0.022,663669.1,663669.1,2690,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955132,1892593.00
04/23/2017 09:45,2,0.244,ACTIVE,212.61,340.85,59.991,1492955104,"201051344000594","219011344069620",31.45,4.50,0,330.63,343.25,7.8,5.6,0.027,684310.8,684310.8,2689,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955133,1892594.00
04/23/2017 09:45,2,0.289,ACTIVE,212.38,335.74,59.965,1492955104,"201051344001203","219011344069620",30.85,4.00,0,331.53,344.15,9.1,6.8,0.035,672319.7,672319.7,2693,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955133,1892595.00
04/23/2017 09:45,2,0.254,ACTIVE,211.70,352.27,59.959,1492955104,"274151322000054","219011344069620",32.64,7.30,0,332.73,365.49,8.4,6.2,0.044,906807.5,906807.5,2678,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955134,1892596.00
04/23/2017 09:45,2,0.240,ACTIVE,213.29,336.94,59.965,1492955104,"201051344000867","219011344069620",29.10,5.50,0,330.63,341.75,7.1,4.9,0.018,669176.3,669176.3,2694,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955136,1892597.00
04/23/2017 09:45,2,0.330,ACTIVE,212.38,337.24,59.965,1492955104,"201051344001093","219011344069620",30.95,5.50,0,330.63,341.45,10.4,8.1,0.035,671127.7,671127.7,2691,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955137,1892598.00
04/23/2017 09:45,2,0.166,ALERT,212.83,337.24,59.917,1492955104,"201051344000900","219011344069620",27.02,5.00,0,297.87,345.66,4.5,2.5,0.009,690394.6,690394.6,2697,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955139,1892599.00
04/23/2017 09:45,2,0.234,ACTIVE,213.29,337.24,59.965,1492955104,"201051344000648","219011344069620",30.42,3.70,0,325.22,347.16,7.3,5.1,0.018,679811.3,679811.3,2692,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955140,1892600.00
04/23/2017 09:45,2,0.213,ACTIVE,213.06,337.24,59.928,1492955104,"201051344000569","219011344069620",29.94,4.50,0,323.41,348.66,6.5,4.3,0.009,692700.7,692700.7,2687,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955140,1892601.00
04/23/2017 09:45,2,0.213,ALERT,212.83,336.34,59.965,1492955104,"201051344000983","219011344069620",27.29,4.50,0,298.17,340.85,5.9,3.8,0.004,683378.5,683378.5,2689,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955142,1892602.00
04/23/2017 09:45,2,0.221,ALERT,213.06,337.24,59.959,1492955104,"201051344001158","219011344069620",26.80,3.70,0,298.77,346.86,6.0,3.9,0.009,669018.1,669018.1,2692,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955144,1892603.00
04/23/2017 09:45,2,0.258,ACTIVE,213.51,338.74,59.986,1492955104,"201051344000576","219011344069620",26.16,5.00,0,297.87,340.55,6.9,4.7,0.009,683143.1,683143.1,2695,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955145,1892604.00
04/23/2017 09:45,2,0.180,ACTIVE,212.16,335.74,59.970,1492955104,"274151322000087","219011344069620",29.26,7.70,0,332.43,338.74,5.4,3.3,0.013,878928.4,878928.4,2721,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492955146,1892605.00
04/23/2017 10:00,2,0.236,ACTIVE,213.29,336.94,59.981,1492956004,"201051344000645","219011344069620",29.90,6.00,0,321.61,350.47,7.2,5.0,0.022,682307.4,682307.4,2689,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956005,1892606.00
04/23/2017 10:00,2,0.305,ACTIVE,211.70,357.98,59.959,1492956004,"274151322000085","219011344069620",33.32,7.00,0,333.63,364.29,10.3,8.0,0.053,903824.8,903824.8,2680,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956006,1892607.00
04/23/2017 10:00,2,0.279,ACTIVE,213.51,339.04,59.970,1492956004,"201051344000633","219011344069620",30.22,4.50,0,329.73,347.76,8.6,6.4,0.031,668744.9,668744.9,2697,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956007,1892608.00
04/23/2017 10:00,2,0.271,ALERT,212.83,336.64,59.975,1492956004,"201051344000469","219011344069620",29.02,3.70,0,297.26,341.75,8.0,5.8,0.013,671610.3,671610.3,2688,0,0,0,L,1122011218,0,121.10,122.23,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956008,1892609.00
04/23/2017 10:00,2,0.316,ACTIVE,211.93,336.64,59.965,1492956004,"201051344000646","219011344069620",28.96,4.00,0,330.03,341.75,9.3,7.1,0.044,665209.7,665209.7,2694,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956009,1892610.00
04/23/2017 10:00,2,0.373,ACTIVE,211.25,360.99,59.959,1492956004,"274151322000052","219011344069620",33.48,7.30,0,332.73,368.50,12.7,10.3,0.066,936642.8,936642.8,2683,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956010,1892611.00
04/23/2017 10:00,2,0.305,ACTIVE,212.38,336.94,59.959,1492956004,"201051344000585","219011344069620",29.92,4.50,0,330.33,348.06,9.3,7.0,0.031,676396.2,676396.2,2692,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956011,1892612.00
04/23/2017 10:00,2,0.270,ACTIVE,212.16,335.44,59.970,1492956004,"201051344001230","219011344069620",28.29,4.50,0,318.30,348.66,7.8,5.6,0.027,669576.9,669576.9,2696,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956012,1892613.00
04/23/2017 10:00,2,0.334,ACTIVE,212.83,337.24,59.965,1492956004,"201051344000582","219011344069620",30.77,4.50,0,330.93,351.07,10.4,8.2,0.040,659525.4,659525.4,2686,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956013,1892614.00
04/23/2017 10:00,2,0.365,ACTIVE,211.70,336.04,59.959,1492956004,"201051344000955","219011344069620",30.53,4.50,0,330.63,342.65,11.3,9.0,0.049,677942.4,677942.4,2691,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956014,1892615.00
04/23/2017 10:00,2,0.113,ACTIVE,211.70,335.14,59.954,1492956004,"274151322000094","219011344069620",30.10,5.00,0,333.03,339.34,3.5,1.4,0.009,765410.4,765410.4,2750,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956015,1892616.00
04/23/2017 10:00,2,0.285,ACTIVE,212.83,336.94,59.949,1492956004,"201051344000579","219011344069620",30.65,4.50,0,331.53,342.35,8.9,6.7,0.022,689202.4,689202.4,2690,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956016,1892617.00
04/23/2017 10:00,2,0.260,ACTIVE,211.93,346.26,59.970,1492956004,"201051344000890","219011344069620",32.12,5.50,0,330.03,355.28,8.5,6.3,0.022,671789.1,671789.1,2692,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956016,1892618.00
04/23/2017 10:00,2,0.324,ACTIVE,212.38,336.64,59.949,1492956004,"201051344000438","219011344069620",30.87,4.50,0,332.13,364.59,10.2,7.9,0.035,674670.4,674670.4,2687,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956017,1892619.00
04/23/2017 10:00,2,0.369,ACTIVE,212.38,336.34,59.965,1492956004,"201051344000417","219011344069620",19.92,4.50,0,327.32,343.85,7.5,5.3,0.018,634676.7,634676.7,2710,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956018,1892620.00
04/23/2017 10:00,2,0.197,ACTIVE,211.93,350.77,59.970,1492956004,"274151322000083","219011344069620",32.52,6.70,0,332.43,357.68,6.5,4.4,0.027,927269.1,927269.1,2685,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956019,1892621.00
04/23/2017 10:00,2,0.262,ACTIVE,212.61,354.97,59.981,1492956004,"274151322000076","219011344069620",32.94,7.00,0,334.54,373.91,8.8,6.6,0.044,988353.2,988353.2,2681,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956020,1892622.00
04/23/2017 10:00,2,0.270,ACTIVE,212.83,336.94,59.970,1492956004,"201051344000868","219011344069620",30.67,4.00,0,331.53,342.35,8.4,6.2,0.022,670214.1,670214.1,2690,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956021,1892623.00
04/23/2017 10:00,2,0.186,ACTIVE,211.70,334.84,59.959,1492956004,"274151322000095","219011344069620",30.73,6.00,0,331.53,341.75,5.8,3.7,0.027,978885.6,978885.6,2687,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956022,1892624.00
04/23/2017 10:00,2,0.211,ACTIVE,212.61,337.84,59.933,1492956004,"201051344000988","219011344069620",20.14,4.50,0,295.76,340.85,4.3,2.2,0.013,609711.5,609711.5,2697,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956023,1892625.00
04/23/2017 10:00,2,0.387,ACTIVE,212.16,342.05,59.991,1492956004,"201051344001025","219011344069620",31.55,4.00,0,330.63,349.56,12.4,10.0,0.062,673981.1,673981.1,2695,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956024,1892626.00
04/23/2017 10:00,2,0.242,ACTIVE,212.83,336.34,59.912,1492956004,"201051344000458","219011344069620",31.01,6.30,0,320.41,351.07,7.6,5.4,0.018,682432.5,682432.5,2687,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956024,1892627.00
04/23/2017 10:00,2,0.221,ALERT,213.51,338.44,59.954,1492956004,"201051344000853","219011344069620",28.43,4.50,0,298.77,342.35,6.4,4.2,0.013,682822.4,682822.4,2691,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956026,1892628.00
04/23/2017 10:00,2,0.268,ACTIVE,212.38,337.24,59.938,1492956004,"201051344000685","219011344069620",30.97,4.50,0,330.03,345.36,8.4,6.2,0.027,674768.4,674768.4,2699,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956027,1892629.00
04/23/2017 10:00,2,0.279,ACTIVE,212.38,337.24,60.002,1492956004,"201051344000917","219011344069620",29.82,6.00,0,329.43,342.05,8.5,6.3,0.035,671359.0,671359.0,2696,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956028,1892630.00
04/23/2017 10:00,2,0.219,ACTIVE,212.38,345.06,59.959,1492956004,"201051344001145","219011344069620",32.01,4.50,0,330.63,351.97,7.1,4.9,0.022,679202.3,679202.3,2693,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956029,1892631.00
04/23/2017 10:00,2,0.375,ACTIVE,212.38,336.94,59.959,1492956004,"201051344000651","219011344069620",30.30,4.00,0,331.23,342.95,11.5,9.2,0.053,668000.3,668000.3,2693,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956030,1892632.00
04/23/2017 10:00,2,0.248,ACTIVE,211.48,334.84,59.965,1492956004,"274151322000088","219011344069620",30.34,6.70,0,331.53,340.25,7.6,5.4,0.035,888713.5,888713.5,2684,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956031,1892633.00
04/23/2017 10:00,2,0.174,ACTIVE,212.38,355.58,59.954,1492956004,"274151322000068","219011344069620",33.06,7.00,0,333.63,383.53,5.8,3.7,0.027,765813.8,765813.8,2743,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956032,1892634.00
04/23/2017 10:00,2,0.279,ACTIVE,211.70,336.94,59.954,1492956004,"201051344001135","219011344069620",31.17,4.50,0,330.03,345.96,8.8,6.6,0.035,663670.8,663670.8,2691,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956033,1892635.00
04/23/2017 10:00,2,0.250,ACTIVE,212.38,351.67,59.959,1492956004,"201051344000594","219011344069620",32.58,4.50,0,332.43,358.28,8.3,6.1,0.022,684312.3,684312.3,2690,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956033,1892636.00
04/23/2017 10:00,2,0.320,ACTIVE,212.38,342.95,59.965,1492956004,"201051344001203","219011344069620",31.71,4.50,0,331.23,354.37,10.3,8.0,0.049,672321.7,672321.7,2694,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956034,1892637.00
04/23/2017 10:00,2,0.379,ACTIVE,211.70,367.00,59.949,1492956004,"274151322000054","219011344069620",34.19,8.50,0,331.83,374.21,13.1,10.7,0.075,906810.1,906810.1,2679,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956035,1892638.00
04/23/2017 10:00,2,0.268,ACTIVE,213.06,336.34,59.970,1492956004,"201051344000867","219011344069620",30.26,5.50,0,331.83,342.35,8.2,6.0,0.027,669177.8,669177.8,2695,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956036,1892639.00
04/23/2017 10:00,2,0.361,ACTIVE,212.16,344.15,59.959,1492956004,"201051344001093","219011344069620",31.85,5.50,0,330.93,355.28,11.7,9.4,0.035,671130.0,671130.0,2692,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956037,1892640.00
04/23/2017 10:00,2,0.154,ACTIVE,212.61,336.94,59.965,1492956004,"201051344000900","219011344069620",29.24,5.00,0,311.99,363.69,4.6,2.5,0.018,690395.4,690395.4,2699,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956038,1892641.00
04/23/2017 10:00,2,0.246,ACTIVE,213.06,340.85,59.954,1492956004,"201051344000648","219011344069620",31.63,4.00,0,332.13,349.56,8.0,5.7,0.013,679812.7,679812.7,2693,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956039,1892642.00
04/23/2017 10:00,2,0.234,ACTIVE,212.83,336.34,59.954,1492956004,"201051344000569","219011344069620",30.91,5.00,0,324.02,347.16,7.4,5.2,0.022,692702.0,692702.0,2688,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956040,1892643.00
04/23/2017 10:00,2,0.217,ACTIVE,212.61,336.04,59.944,1492956004,"201051344000983","219011344069620",30.36,5.00,0,312.89,364.29,6.7,4.6,0.013,683379.7,683379.7,2691,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956041,1892644.00
04/23/2017 10:00,2,0.232,ACTIVE,212.83,336.64,59.970,1492956004,"201051344001158","219011344069620",28.73,3.70,0,314.10,360.38,6.8,4.6,0.018,669019.3,669019.3,2694,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956042,1892645.00
04/23/2017 10:00,2,0.258,ACTIVE,213.06,337.54,59.959,1492956004,"201051344000576","219011344069620",28.09,5.00,0,311.99,359.18,7.3,5.2,0.013,683144.5,683144.5,2696,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956043,1892646.00
04/23/2017 10:00,2,0.209,ACTIVE,211.70,335.74,59.959,1492956004,"274151322000087","219011344069620",30.51,7.70,0,332.13,339.65,6.5,4.3,0.013,878929.5,878929.5,2722,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956044,1892647.00
04/23/2017 10:15,2,0.178,ACTIVE,213.06,336.64,59.986,1492956903,"201051344000645","219011344069620",29.76,6.30,0,332.43,342.35,5.4,3.3,0.009,682308.7,682308.7,2690,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956904,1892648.00
04/23/2017 10:15,2,0.326,ACTIVE,211.93,358.88,59.965,1492956903,"274151322000085","219011344069620",33.40,7.70,0,332.73,368.80,11.2,8.8,0.062,903827.1,903827.1,2681,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956905,1892649.00
04/23/2017 10:15,2,0.285,ACTIVE,213.29,339.04,59.970,1492956903,"201051344000633","219011344069620",30.47,5.50,0,331.53,346.26,8.8,6.6,0.035,668746.6,668746.6,2698,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956906,1892650.00
04/23/2017 10:15,2,0.268,ACTIVE,212.83,336.64,59.975,1492956903,"201051344000469","219011344069620",29.22,4.00,0,330.03,342.95,8.0,5.8,0.022,671611.9,671611.9,2690,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956907,1892651.00
04/23/2017 10:15,2,0.295,ACTIVE,211.93,342.05,59.975,1492956903,"201051344000646","219011344069620",31.59,4.50,0,330.33,351.67,9.5,7.2,0.040,665211.6,665211.6,2695,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956908,1892652.00
04/23/2017 10:15,2,0.400,ACTIVE,211.48,366.70,59.959,1492956903,"274151322000052","219011344069620",34.11,7.70,0,333.03,375.11,13.8,11.4,0.080,936645.8,936645.8,2684,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956909,1892653.00
04/23/2017 10:15,2,0.295,ACTIVE,212.38,342.05,59.970,1492956903,"201051344000585","219011344069620",31.57,5.00,0,330.33,350.77,9.4,7.2,0.040,676398.1,676398.1,2693,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956909,1892654.00
04/23/2017 10:15,2,0.277,ACTIVE,212.16,335.44,59.970,1492956903,"201051344001230","219011344069620",29.04,5.50,0,329.43,340.25,8.2,6.0,0.027,669578.5,669578.5,2697,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956910,1892655.00
04/23/2017 10:15,2,0.328,ACTIVE,212.61,345.66,59.981,1492956903,"201051344000582","219011344069620",31.91,5.00,0,331.83,354.07,10.7,8.4,0.044,659527.6,659527.6,2687,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956911,1892656.00
04/23/2017 10:15,2,0.375,ACTIVE,211.70,336.04,59.938,1492956903,"201051344000955","219011344069620",30.67,5.00,0,329.43,348.36,11.7,9.4,0.053,677944.8,677944.8,2692,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956912,1892657.00
04/23/2017 10:15,2,0.125,ACTIVE,211.70,335.14,59.970,1492956903,"274151322000094","219011344069620",30.24,5.50,0,332.43,346.26,3.8,1.8,0.009,765410.9,765410.9,2751,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956913,1892658.00
04/23/2017 10:15,2,0.289,ACTIVE,212.61,336.34,59.965,1492956903,"201051344000579","219011344069620",30.75,5.00,0,331.83,342.65,9.0,6.8,0.022,689204.2,689204.2,2691,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956914,1892659.00
04/23/2017 10:15,2,0.262,ACTIVE,212.16,348.96,59.981,1492956903,"201051344000890","219011344069620",32.42,6.00,0,331.53,359.18,8.6,6.4,0.022,671790.7,671790.7,2693,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956915,1892660.00
04/23/2017 10:15,2,0.336,ACTIVE,212.38,337.24,59.991,1492956903,"201051344000438","219011344069620",30.97,5.00,0,331.53,355.28,10.6,8.3,0.035,674672.6,674672.6,2688,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956916,1892661.00
04/23/2017 10:15,2,0.381,ACTIVE,212.38,336.34,59.970,1492956903,"201051344000417","219011344069620",19.84,4.50,0,330.03,340.85,7.7,5.5,0.027,634678.1,634678.1,2711,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956917,1892662.00
04/23/2017 10:15,2,0.209,ACTIVE,211.93,352.57,59.970,1492956903,"274151322000083","219011344069620",32.80,7.30,0,332.73,364.29,7.0,4.8,0.027,927270.4,927270.4,2686,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956918,1892663.00
04/23/2017 10:15,2,0.279,ACTIVE,212.61,360.08,59.965,1492956903,"274151322000076","219011344069620",33.54,7.70,0,333.93,370.60,9.5,7.2,0.044,988355.1,988355.1,2682,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956919,1892664.00
