ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 10:15,2,0.277,ACTIVE,212.61,336.64,59.981,1492956903,"201051344000868","219011344069620",30.83,5.00,0,330.93,346.86,8.7,6.5,0.031,670215.8,670215.8,2691,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956920,1892665.00
04/23/2017 10:15,2,0.178,ACTIVE,211.70,344.45,59.970,1492956903,"274151322000095","219011344069620",31.89,6.30,0,332.43,352.57,5.7,3.6,0.022,978886.6,978886.6,2688,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956921,1892666.00
04/23/2017 10:15,2,0.215,ALERT,212.38,337.54,59.975,1492956903,"201051344000988","219011344069620",19.74,5.00,0,295.76,340.55,4.3,2.3,0.018,609712.1,609712.1,2698,0,0,0,L,1122011218,0,121.10,122.01,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956922,1892667.00
04/23/2017 10:15,2,0.398,ACTIVE,212.16,346.56,59.970,1492956903,"201051344001025","219011344069620",31.99,4.00,0,330.93,354.67,12.9,10.5,0.066,673983.8,673983.8,2696,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956923,1892668.00
04/23/2017 10:15,2,0.229,ACTIVE,212.61,336.04,59.981,1492956903,"201051344000458","219011344069620",30.16,7.00,0,331.53,341.75,7.0,4.8,0.009,682433.9,682433.9,2688,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956924,1892669.00
04/23/2017 10:15,2,0.254,ACTIVE,213.29,337.84,59.975,1492956903,"201051344000853","219011344069620",30.00,5.50,0,329.73,347.46,7.8,5.6,0.027,682823.7,682823.7,2693,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956925,1892670.00
04/23/2017 10:15,2,0.277,ACTIVE,212.38,336.64,59.970,1492956903,"201051344000685","219011344069620",30.91,5.00,0,331.23,350.47,8.7,6.5,0.035,674770.1,674770.1,2700,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956926,1892671.00
04/23/2017 10:15,2,0.277,ACTIVE,212.38,336.64,59.986,1492956903,"201051344000917","219011344069620",30.75,6.30,0,330.33,348.06,8.7,6.5,0.027,671360.7,671360.7,2697,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956927,1892672.00
04/23/2017 10:15,2,0.223,ACTIVE,212.38,349.86,59.970,1492956903,"201051344001145","219011344069620",32.50,5.00,0,333.03,359.78,7.4,5.2,0.022,679203.6,679203.6,2694,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956928,1892673.00
04/23/2017 10:15,2,0.389,ACTIVE,212.16,336.94,60.007,1492956903,"201051344000651","219011344069620",30.40,4.00,0,330.63,347.16,12.0,9.7,0.057,668002.8,668002.8,2694,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956929,1892674.00
04/23/2017 10:15,2,0.264,ACTIVE,211.48,336.94,59.970,1492956903,"274151322000088","219011344069620",30.43,7.30,0,331.23,342.65,8.1,5.9,0.035,888715.0,888715.0,2685,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956930,1892675.00
04/23/2017 10:15,2,0.193,ACTIVE,212.61,381.73,59.965,1492956903,"274151322000068","219011344069620",35.64,8.00,0,334.24,420.80,7.0,4.8,0.044,765815.0,765815.0,2744,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956930,1892676.00
04/23/2017 10:15,2,0.281,ACTIVE,211.70,342.05,60.002,1492956903,"201051344001135","219011344069620",31.67,5.00,0,332.13,354.37,9.1,6.8,0.035,663672.5,663672.5,2692,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956931,1892677.00
04/23/2017 10:15,2,0.252,ACTIVE,212.38,353.47,59.975,1492956903,"201051344000594","219011344069620",32.78,5.00,0,331.53,361.89,8.4,6.2,0.027,684313.9,684313.9,2691,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956932,1892678.00
04/23/2017 10:15,2,0.328,ACTIVE,212.38,344.15,59.975,1492956903,"201051344001203","219011344069620",31.83,5.00,0,332.73,359.18,10.7,8.4,0.049,672323.9,672323.9,2695,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956933,1892679.00
04/23/2017 10:15,2,0.422,ACTIVE,211.70,365.49,59.970,1492956903,"274151322000054","219011344069620",33.97,9.30,0,330.63,376.92,14.5,12.1,0.084,906813.2,906813.2,2680,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956934,1892680.00
04/23/2017 10:15,2,0.279,ACTIVE,212.83,336.04,60.012,1492956903,"201051344000867","219011344069620",30.14,6.30,0,330.63,342.05,8.5,6.3,0.031,669179.4,669179.4,2696,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956935,1892681.00
04/23/2017 10:15,2,0.363,ACTIVE,212.16,352.87,59.975,1492956903,"201051344001093","219011344069620",32.62,6.00,0,331.53,361.59,12.1,9.7,0.044,671132.5,671132.5,2693,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956936,1892682.00
04/23/2017 10:15,2,0.242,ACTIVE,212.83,339.65,59.996,1492956903,"201051344000648","219011344069620",31.45,4.50,0,332.43,355.28,7.8,5.6,0.018,679814.1,679814.1,2694,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956938,1892683.00
04/23/2017 10:15,2,0.266,ACTIVE,212.83,338.14,59.970,1492956903,"201051344000569","219011344069620",31.23,6.00,0,331.53,350.47,8.4,6.2,0.027,692703.4,692703.4,2689,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956939,1892684.00
04/23/2017 10:15,2,0.244,ACTIVE,212.61,347.76,59.986,1492956903,"201051344000983","219011344069620",32.18,6.00,0,330.93,359.18,8.1,5.8,0.022,683381.0,683381.0,2692,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956940,1892685.00
04/23/2017 10:15,2,0.236,ACTIVE,212.83,336.64,59.981,1492956903,"201051344001158","219011344069620",28.49,4.00,0,330.63,341.75,6.8,4.7,0.018,669020.6,669020.6,2695,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956941,1892686.00
04/23/2017 10:15,2,0.236,ACTIVE,213.06,337.84,59.970,1492956903,"201051344000576","219011344069620",29.50,5.00,0,328.52,345.66,7.1,4.9,0.013,683145.9,683145.9,2697,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956942,1892687.00
04/23/2017 10:15,2,0.225,ACTIVE,211.70,335.44,59.970,1492956903,"274151322000087","219011344069620",30.24,8.00,0,331.23,343.85,6.9,4.8,0.018,878930.7,878930.7,2723,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956943,1892688.00
04/23/2017 10:15,2,0.164,ACTIVE,212.61,336.64,59.975,1492956903,"201051344000900","219011344069620",29.92,5.50,0,318.61,351.37,5.0,2.9,0.018,690396.2,690396.2,2700,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492956944,1892689.00
04/23/2017 10:30,2,0.244,ALERT,213.06,357.38,59.986,1492957803,"201051344000645","219011344069620",33.24,6.30,0,297.57,360.69,8.3,6.1,0.027,682309.7,682309.7,2691,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957805,1892690.00
04/23/2017 10:30,2,0.547,ACTIVE,211.70,375.71,59.986,1492957803,"274151322000085","219011344069620",34.67,8.00,0,333.03,380.22,19.2,16.6,0.115,903829.9,903829.9,2682,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957806,1892691.00
04/23/2017 10:30,2,0.357,ACTIVE,213.06,349.26,59.991,1492957803,"201051344000633","219011344069620",32.28,5.50,0,331.23,352.87,11.7,9.4,0.053,668748.5,668748.5,2699,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957807,1892692.00
04/23/2017 10:30,2,0.391,ACTIVE,212.61,369.10,59.986,1492957803,"201051344000469","219011344069620",34.35,5.00,0,329.73,373.61,13.6,11.2,0.062,671613.6,671613.6,2691,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957808,1892693.00
04/23/2017 10:30,2,0.480,ACTIVE,212.16,338.44,59.991,1492957803,"201051344000646","219011344069620",30.49,5.00,0,330.93,355.58,14.8,12.4,0.084,665213.8,665213.8,2696,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957809,1892694.00
04/23/2017 10:30,2,0.998,ACTIVE,211.48,381.12,59.975,1492957803,"274151322000052","219011344069620",35.33,9.00,0,331.83,394.95,35.7,32.5,0.239,936650.0,936650.0,2685,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957810,1892695.00
04/23/2017 10:30,2,0.453,ACTIVE,212.61,340.25,59.981,1492957803,"201051344000585","219011344069620",31.25,5.50,0,331.53,354.07,14.3,11.9,0.084,676400.3,676400.3,2694,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957811,1892696.00
04/23/2017 10:30,2,0.371,ACTIVE,212.16,343.25,59.991,1492957803,"201051344001230","219011344069620",31.69,5.50,0,329.13,351.37,11.9,9.6,0.062,669580.3,669580.3,2698,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957812,1892697.00
04/23/2017 10:30,2,0.479,ACTIVE,212.83,347.76,59.975,1492957803,"201051344000582","219011344069620",32.01,5.00,0,332.43,365.19,15.5,13.1,0.080,659530.1,659530.1,2688,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957812,1892698.00
04/23/2017 10:30,2,0.539,ACTIVE,212.16,346.86,59.959,1492957803,"201051344000955","219011344069620",31.93,5.50,0,330.93,363.09,17.5,15.0,0.097,677947.6,677947.6,2693,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957813,1892699.00
04/23/2017 10:30,2,0.209,ACTIVE,211.48,412.08,59.975,1492957803,"274151322000094","219011344069620",39.00,6.30,0,332.73,416.29,8.3,6.1,0.040,765411.6,765411.6,2752,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957814,1892700.00
04/23/2017 10:30,2,0.377,ACTIVE,212.61,350.77,59.965,1492957803,"201051344000579","219011344069620",32.52,5.50,0,331.53,355.58,12.4,10.0,0.053,689206.1,689206.1,2692,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957815,1892701.00
04/23/2017 10:30,2,0.271,ACTIVE,212.16,366.10,59.965,1492957803,"201051344000890","219011344069620",34.17,6.30,0,330.93,368.50,9.4,7.2,0.022,671792.4,671792.4,2694,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957816,1892702.00
04/23/2017 10:30,2,0.477,ACTIVE,212.61,343.85,59.975,1492957803,"201051344000438","219011344069620",31.65,5.50,0,331.53,367.00,15.3,12.9,0.080,674675.0,674675.0,2689,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957817,1892703.00
04/23/2017 10:30,2,0.500,ACTIVE,212.38,337.24,59.981,1492957803,"201051344000417","219011344069620",21.17,5.50,0,330.33,342.95,10.7,8.4,0.049,634679.8,634679.8,2712,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957818,1892704.00
04/23/2017 10:30,2,0.289,ACTIVE,211.93,364.29,59.975,1492957803,"274151322000083","219011344069620",33.87,7.70,0,332.73,373.61,9.9,7.6,0.053,927271.8,927271.8,2687,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957819,1892705.00
04/23/2017 10:30,2,0.527,ACTIVE,212.61,384.43,59.970,1492957803,"274151322000076","219011344069620",36.02,8.00,0,333.33,391.04,19.2,16.6,0.110,988357.9,988357.9,2683,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957820,1892706.00
04/23/2017 10:30,2,0.273,ACTIVE,212.61,336.94,59.944,1492957803,"201051344000868","219011344069620",31.03,5.00,0,331.53,342.95,8.6,6.4,0.031,670217.1,670217.1,2692,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957821,1892707.00
04/23/2017 10:30,2,0.355,ACTIVE,211.70,354.37,59.981,1492957803,"274151322000095","219011344069620",32.96,7.00,0,332.43,371.51,11.8,9.5,0.062,978887.9,978887.9,2689,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957822,1892708.00
04/23/2017 10:30,2,0.299,ACTIVE,212.61,338.14,59.965,1492957803,"201051344000988","219011344069620",22.20,5.50,0,295.46,341.15,6.8,4.6,0.022,609712.8,609712.8,2700,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957823,1892709.00
04/23/2017 10:30,2,0.621,ACTIVE,212.16,356.18,60.012,1492957803,"201051344001025","219011344069620",32.90,5.00,0,331.23,367.30,20.7,18.1,0.137,673987.0,673987.0,2697,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957823,1892710.00
04/23/2017 10:30,2,0.262,ACTIVE,212.61,368.20,59.975,1492957803,"201051344000458","219011344069620",34.41,7.30,0,324.92,370.60,9.2,6.9,0.022,682435.4,682435.4,2689,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957824,1892711.00
04/23/2017 10:30,2,0.311,ACTIVE,213.29,379.32,59.975,1492957803,"201051344000853","219011344069620",35.52,6.30,0,332.43,382.93,11.2,8.9,0.049,682825.3,682825.3,2694,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957825,1892712.00
04/23/2017 10:30,2,0.402,ACTIVE,212.61,347.46,59.975,1492957803,"201051344000685","219011344069620",32.05,5.50,0,330.03,359.78,13.1,10.7,0.071,674772.0,674772.0,2701,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957826,1892713.00
04/23/2017 10:30,2,0.418,ACTIVE,212.61,338.74,59.975,1492957803,"201051344000917","219011344069620",30.59,6.30,0,330.63,358.28,13.0,10.6,0.066,671362.6,671362.6,2698,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957827,1892714.00
04/23/2017 10:30,2,0.373,ACTIVE,212.61,345.06,59.986,1492957803,"201051344001145","219011344069620",31.91,5.50,0,333.63,365.49,12.1,9.8,0.066,679205.3,679205.3,2695,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957828,1892715.00
04/23/2017 10:30,2,0.570,ACTIVE,212.38,345.96,59.970,1492957803,"201051344000651","219011344069620",31.77,4.00,0,330.93,359.48,18.4,15.8,0.106,668005.7,668005.7,2695,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957829,1892716.00
04/23/2017 10:30,2,0.467,ACTIVE,211.25,351.07,59.981,1492957803,"274151322000088","219011344069620",32.46,7.70,0,331.83,360.08,15.3,12.9,0.093,888717.1,888717.1,2686,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957830,1892717.00
04/23/2017 10:30,2,0.393,ACTIVE,212.38,480.91,59.970,1492957803,"274151322000068","219011344069620",46.10,10.00,0,334.24,488.73,18.5,15.9,0.093,765817.3,765817.3,2745,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957831,1892718.00
04/23/2017 10:30,2,0.436,ACTIVE,212.16,337.54,59.975,1492957803,"201051344001135","219011344069620",30.91,5.00,0,331.23,356.18,13.7,11.3,0.080,663674.6,663674.6,2693,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957832,1892719.00
04/23/2017 10:30,2,0.262,ACTIVE,212.38,368.80,59.970,1492957803,"201051344000594","219011344069620",34.39,5.50,0,331.83,376.01,9.2,6.9,0.027,684315.5,684315.5,2692,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957833,1892720.00
04/23/2017 10:30,2,0.475,ACTIVE,212.61,357.08,59.954,1492957803,"201051344001203","219011344069620",33.12,5.50,0,333.03,371.51,15.9,13.4,0.097,672326.4,672326.4,2696,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957834,1892721.00
04/23/2017 10:30,2,0.660,ACTIVE,211.70,379.62,59.959,1492957803,"274151322000054","219011344069620",35.01,10.00,0,332.13,386.53,23.4,20.7,0.141,906816.9,906816.9,2681,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957834,1892722.00
04/23/2017 10:30,2,0.266,ACTIVE,212.83,348.96,59.959,1492957803,"201051344000867","219011344069620",32.36,6.30,0,331.23,354.37,8.8,6.5,0.031,669180.8,669180.8,2697,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957835,1892723.00
04/23/2017 10:30,2,0.529,ACTIVE,212.38,354.67,59.965,1492957803,"201051344001093","219011344069620",32.72,6.30,0,330.93,374.81,17.5,15.0,0.088,671135.4,671135.4,2694,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957837,1892724.00
04/23/2017 10:30,2,0.205,ACTIVE,212.61,374.51,59.949,1492957803,"201051344000900","219011344069620",35.01,6.00,0,330.03,376.92,7.3,5.1,0.027,690397.1,690397.1,2701,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957838,1892725.00
04/23/2017 10:30,2,0.256,ACTIVE,212.83,361.59,59.970,1492957803,"201051344000648","219011344069620",33.73,4.50,0,332.43,364.59,8.8,6.6,0.027,679815.6,679815.6,2695,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957839,1892726.00
04/23/2017 10:30,2,0.365,ACTIVE,212.61,373.91,59.970,1492957803,"201051344000569","219011344069620",34.97,6.70,0,332.73,379.92,13.0,10.6,0.062,692705.4,692705.4,2690,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957839,1892727.00
04/23/2017 10:30,2,0.256,ACTIVE,212.61,378.42,59.933,1492957803,"201051344000983","219011344069620",35.42,6.70,0,332.73,381.12,9.2,7.0,0.031,683382.6,683382.6,2693,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957840,1892728.00
04/23/2017 10:30,2,0.385,ACTIVE,212.83,353.77,59.975,1492957803,"201051344001158","219011344069620",32.72,4.50,0,330.63,363.09,12.8,10.4,0.075,669022.0,669022.0,2696,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957841,1892729.00
04/23/2017 10:30,2,0.291,ACTIVE,213.29,373.61,59.975,1492957803,"201051344000576","219011344069620",34.95,5.50,0,324.62,376.92,10.3,8.1,0.031,683147.4,683147.4,2698,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957842,1892730.00
04/23/2017 10:30,2,0.330,ACTIVE,211.70,352.57,59.954,1492957803,"274151322000087","219011344069620",32.66,9.00,0,332.13,360.38,10.9,8.6,0.057,878932.2,878932.2,2724,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492957843,1892731.00
04/23/2017 10:45,2,0.492,ACTIVE,213.06,379.62,59.965,1492958703,"201051344000645","219011344069620",35.38,7.30,0,333.93,395.25,17.7,15.2,0.102,682312.2,682312.2,2693,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958704,1892732.00
04/23/2017 10:45,2,1.799,ACTIVE,212.16,382.63,59.954,1492958703,"274151322000085","219011344069620",34.77,9.70,0,333.03,402.16,63.5,59.3,0.429,903838.0,903838.0,2683,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958705,1892733.00
04/23/2017 10:45,2,0.416,ACTIVE,213.29,368.20,59.959,1492958703,"201051344000633","219011344069620",34.13,6.70,0,333.03,391.04,14.4,12.0,0.075,668750.7,668750.7,2700,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958706,1892734.00
04/23/2017 10:45,2,0.861,ACTIVE,212.83,385.03,59.965,1492958703,"201051344000469","219011344069620",35.56,7.00,0,331.83,406.67,31.1,28.1,0.230,671618.8,671618.8,2692,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958707,1892735.00
04/23/2017 10:45,2,0.855,ACTIVE,212.16,372.41,59.965,1492958703,"201051344000646","219011344069620",34.15,6.30,0,330.33,383.53,29.6,26.6,0.221,665218.6,665218.6,2697,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958708,1892736.00
04/23/2017 10:45,2,5.484,ACTIVE,212.16,354.37,59.954,1492958703,"274151322000052","219011344069620",30.73,17.30,0,332.73,408.48,170.6,162.7,0.663,936674.3,936674.3,2686,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958709,1892737.00
04/23/2017 10:45,2,0.809,ACTIVE,212.61,367.90,60.002,1492958703,"201051344000585","219011344069620",33.79,6.70,0,331.53,378.12,27.7,24.8,0.199,676404.8,676404.8,2695,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958710,1892738.00
04/23/2017 10:45,2,0.641,ACTIVE,212.38,364.29,59.975,1492958703,"201051344001230","219011344069620",33.60,7.30,0,332.43,378.42,21.8,19.1,0.146,669583.9,669583.9,2699,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958711,1892739.00
04/23/2017 10:45,2,0.988,ACTIVE,213.06,376.92,59.975,1492958703,"201051344000582","219011344069620",34.57,6.00,0,332.43,392.25,34.7,31.6,0.247,659535.2,659535.2,2689,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958711,1892740.00
04/23/2017 10:45,2,1.041,ACTIVE,211.93,376.31,59.970,1492958703,"201051344000955","219011344069620",34.43,6.30,0,331.53,390.44,36.4,33.2,0.274,677953.5,677953.5,2694,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958712,1892741.00
04/23/2017 10:45,2,1.295,ACTIVE,212.38,391.34,59.954,1492958703,"274151322000094","219011344069620",35.62,9.30,0,333.93,501.95,46.8,43.2,0.323,765415.6,765415.6,2753,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958713,1892742.00
04/23/2017 10:45,2,0.613,ACTIVE,212.83,381.73,59.975,1492958703,"201051344000579","219011344069620",35.52,7.30,0,332.13,391.04,22.1,19.4,0.133,689210.1,689210.1,2693,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958714,1892743.00
04/23/2017 10:45,2,0.816,ACTIVE,212.38,379.32,59.965,1492958703,"201051344000890","219011344069620",35.11,7.70,0,331.83,413.89,28.9,26.0,0.199,671794.6,671794.6,2695,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958715,1892744.00
04/23/2017 10:45,2,0.980,ACTIVE,212.61,378.42,59.996,1492958703,"201051344000438","219011344069620",34.81,6.30,0,332.43,390.74,34.6,31.5,0.256,674680.2,674680.2,2690,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958716,1892745.00
04/23/2017 10:45,2,0.979,ACTIVE,212.61,342.05,60.023,1492958703,"201051344000417","219011344069620",21.79,6.70,0,330.63,350.47,21.6,18.9,0.159,634683.0,634683.0,2713,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958717,1892746.00
04/23/2017 10:45,2,0.922,ACTIVE,211.93,388.64,59.954,1492958703,"274151322000083","219011344069620",35.98,9.30,0,329.13,401.56,33.7,30.6,0.217,927275.9,927275.9,2688,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958718,1892747.00
04/23/2017 10:45,2,2.156,ACTIVE,212.83,397.66,59.965,1492958703,"274151322000076","219011344069620",36.26,10.70,0,334.24,422.60,79.4,74.7,0.301,988367.6,988367.6,2684,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958719,1892748.00
04/23/2017 10:45,2,0.689,ACTIVE,212.61,387.44,59.986,1492958703,"201051344000868","219011344069620",35.98,6.00,0,331.83,397.66,25.2,22.4,0.168,670221.0,670221.0,2693,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958720,1892749.00
04/23/2017 10:45,2,0.668,ACTIVE,211.93,385.03,59.965,1492958703,"274151322000095","219011344069620",35.98,8.50,0,329.13,396.75,24.4,21.6,0.150,978891.9,978891.9,2690,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958721,1892750.00
04/23/2017 10:45,2,0.562,ACTIVE,212.38,339.95,59.981,1492958703,"201051344000988","219011344069620",23.40,6.70,0,330.33,348.06,13.3,11.0,0.088,609714.9,609714.9,2701,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958722,1892751.00
04/23/2017 10:45,2,1.242,ACTIVE,212.38,380.82,59.970,1492958703,"201051344001025","219011344069620",34.93,6.70,0,332.73,400.06,44.0,40.5,0.336,673994.2,673994.2,2698,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958723,1892752.00
04/23/2017 10:45,2,0.551,ACTIVE,212.61,376.62,59.965,1492958703,"201051344000458","219011344069620",35.07,9.30,0,332.43,397.96,19.7,17.1,0.119,682438.3,682438.3,2690,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958724,1892753.00
04/23/2017 10:45,2,0.605,ACTIVE,213.29,387.14,59.986,1492958703,"201051344000853","219011344069620",36.14,8.00,0,334.84,401.86,22.2,19.5,0.141,682829.1,682829.1,2695,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958725,1892754.00
04/23/2017 10:45,2,0.811,ACTIVE,212.83,380.52,59.975,1492958703,"201051344000685","219011344069620",35.11,6.70,0,333.33,390.74,28.9,25.9,0.212,674776.3,674776.3,2702,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958725,1892755.00
04/23/2017 10:45,2,0.738,ACTIVE,212.83,378.42,59.970,1492958703,"201051344000917","219011344069620",35.01,7.30,0,330.33,391.34,26.1,23.3,0.181,671367.0,671367.0,2699,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958726,1892756.00
04/23/2017 10:45,2,0.670,ACTIVE,212.61,379.02,59.954,1492958703,"201051344001145","219011344069620",35.11,7.30,0,334.24,391.64,23.9,21.1,0.164,679209.2,679209.2,2696,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958727,1892757.00
04/23/2017 10:45,2,1.031,ACTIVE,212.61,381.73,59.959,1492958703,"201051344000651","219011344069620",35.03,5.50,0,333.33,397.05,36.6,33.4,0.270,668011.6,668011.6,2696,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958728,1892758.00
04/23/2017 10:45,2,0.959,ACTIVE,211.93,379.32,59.965,1492958703,"274151322000088","219011344069620",35.09,10.00,0,332.13,390.14,34.1,31.0,0.212,888722.7,888722.7,2687,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958729,1892759.00
04/23/2017 10:45,2,0.008,ALERT,212.61,446.35,59.970,1492958703,"274151322000068","219011344069620",49.04,12.30,0,334.24,516.98,0.0,0.0,0.000,765821.2,765821.2,2746,0,0,0,L,1151911521,0,122.01,122.68,0001,13,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958731,1892760.00
04/23/2017 10:45,2,0.805,ACTIVE,212.38,374.81,59.975,1492958703,"201051344001135","219011344069620",34.57,6.30,0,330.63,386.83,28.2,25.3,0.199,663679.2,663679.2,2694,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958732,1892761.00
04/23/2017 10:45,2,0.676,ACTIVE,212.16,387.74,59.970,1492958703,"201051344000594","219011344069620",36.02,7.00,0,331.53,419.00,24.6,21.8,0.164,684318.0,684318.0,2693,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958733,1892762.00
04/23/2017 10:45,2,1.133,ACTIVE,212.61,381.12,59.965,1492958703,"201051344001203","219011344069620",35.01,6.70,0,332.13,398.56,40.3,37.0,0.314,672332.1,672332.1,2697,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958734,1892763.00
04/23/2017 10:45,2,1.781,ACTIVE,211.93,387.14,59.959,1492958703,"274151322000054","219011344069620",34.71,12.00,0,328.82,406.97,62.5,58.4,0.429,906826.4,906826.4,2682,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958735,1892764.00
04/23/2017 10:45,2,0.566,ACTIVE,212.83,382.63,59.949,1492958703,"201051344000867","219011344069620",35.64,7.30,0,332.43,401.56,20.5,17.8,0.119,669183.8,669183.8,2698,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958735,1892765.00
04/23/2017 10:45,2,0.938,ACTIVE,212.38,382.63,59.965,1492958703,"201051344001093","219011344069620",35.33,7.70,0,330.93,395.55,33.5,30.4,0.234,671141.2,671141.2,2695,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958736,1892766.00
04/23/2017 10:45,2,0.510,ACTIVE,212.38,380.52,59.959,1492958703,"201051344000900","219011344069620",35.35,7.00,0,333.63,397.05,18.2,15.7,0.128,690400.1,690400.1,2702,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958737,1892767.00
04/23/2017 10:45,2,0.271,ACTIVE,212.83,387.44,59.949,1492958703,"201051344000648","219011344069620",36.44,6.00,0,333.03,394.65,10.1,7.8,0.027,679817.4,679817.4,2696,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958738,1892768.00
04/23/2017 10:45,2,0.588,ACTIVE,212.61,379.62,59.959,1492958703,"201051344000569","219011344069620",35.31,8.50,0,333.03,395.25,21.1,18.4,0.133,692709.2,692709.2,2691,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958739,1892769.00
04/23/2017 10:45,2,0.574,ACTIVE,212.61,341.45,59.959,1492958703,"201051344000983","219011344069620",19.46,9.00,0,332.43,400.36,11.3,9.0,0.080,683385.1,683385.1,2694,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958740,1892770.00
04/23/2017 10:45,2,0.596,ACTIVE,212.61,380.52,59.959,1492958703,"201051344001158","219011344069620",35.31,7.00,0,332.73,396.15,21.3,18.7,0.141,669025.9,669025.9,2697,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958741,1892771.00
04/23/2017 10:45,2,0.615,ACTIVE,213.06,373.91,59.959,1492958703,"201051344000576","219011344069620",34.63,7.00,0,333.33,412.38,21.6,19.0,0.137,683150.6,683150.6,2699,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958742,1892772.00
04/23/2017 10:45,2,0.670,ACTIVE,212.16,381.42,59.959,1492958703,"274151322000087","219011344069620",35.64,10.70,0,332.73,391.94,24.2,21.4,0.137,878935.8,878935.8,2725,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492958743,1892773.00
04/23/2017 11:00,2,0.369,ACTIVE,212.61,373.01,59.970,1492959604,"201051344000645","219011344069620",34.77,9.30,0,333.63,395.85,13.0,10.6,0.066,682315.7,682315.7,2694,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959605,1892774.00
04/23/2017 11:00,2,1.172,ACTIVE,211.48,372.41,59.970,1492959604,"274151322000085","219011344069620",33.58,11.00,0,354.97,402.77,39.9,36.6,0.270,903850.9,903850.9,2684,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959606,1892775.00
04/23/2017 11:00,2,0.258,ACTIVE,212.83,348.96,59.991,1492959604,"201051344000633","219011344069620",32.32,7.70,0,334.24,385.63,8.4,6.2,0.031,668753.0,668753.0,2701,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959606,1892776.00
04/23/2017 11:00,2,0.619,ACTIVE,212.38,370.00,59.981,1492959604,"201051344000469","219011344069620",34.27,8.50,0,331.23,399.16,21.4,18.8,0.141,671624.2,671624.2,2693,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959607,1892777.00
04/23/2017 11:00,2,0.463,ACTIVE,211.70,362.79,59.975,1492959604,"201051344000646","219011344069620",33.60,7.30,0,331.83,388.64,15.8,13.3,0.088,665223.5,665223.5,2698,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959608,1892778.00
04/23/2017 11:00,2,2.285,ACTIVE,211.25,352.27,59.975,1492959604,"274151322000052","219011344069620",31.01,17.50,0,326.12,380.22,71.8,67.3,0.508,936701.8,936701.8,2687,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959609,1892779.00
04/23/2017 11:00,2,0.445,ACTIVE,212.16,357.38,59.981,1492959604,"201051344000585","219011344069620",33.00,7.70,0,331.83,379.62,14.9,12.4,0.088,676409.4,676409.4,2696,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959610,1892780.00
04/23/2017 11:00,2,0.445,ACTIVE,211.93,368.20,59.996,1492959604,"201051344001230","219011344069620",34.23,8.00,0,330.63,398.56,15.4,13.0,0.088,669588.4,669588.4,2700,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959611,1892781.00
04/23/2017 11:00,2,0.592,ACTIVE,212.61,363.99,59.981,1492959604,"201051344000582","219011344069620",33.60,6.70,0,332.73,393.45,20.2,17.5,0.124,659541.5,659541.5,2690,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959612,1892782.00
04/23/2017 11:00,2,0.557,ACTIVE,211.70,365.80,59.970,1492959604,"201051344000955","219011344069620",33.79,7.00,0,331.23,394.65,19.1,16.5,0.106,677959.6,677959.6,2695,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959613,1892783.00
04/23/2017 11:00,2,0.674,ACTIVE,211.48,430.72,59.970,1492959604,"274151322000094","219011344069620",40.37,10.70,0,375.11,454.16,27.5,24.6,0.168,765424.7,765424.7,2754,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959614,1892784.00
04/23/2017 11:00,2,0.352,ACTIVE,212.38,368.20,59.975,1492959604,"201051344000579","219011344069620",34.31,8.50,0,333.93,393.45,12.3,9.9,0.049,689213.6,689213.6,2694,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959614,1892785.00
04/23/2017 11:00,2,0.486,ACTIVE,211.70,372.11,59.970,1492959604,"201051344000890","219011344069620",34.69,8.50,0,332.43,393.45,17.1,14.5,0.084,671799.4,671799.4,2696,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959616,1892786.00
04/23/2017 11:00,2,0.543,ACTIVE,212.16,366.70,59.981,1492959604,"201051344000438","219011344069620",33.95,6.70,0,334.24,399.46,18.7,16.1,0.106,674686.2,674686.2,2691,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959617,1892787.00
04/23/2017 11:00,2,0.572,ACTIVE,212.16,338.44,59.970,1492959604,"201051344000417","219011344069620",21.71,7.00,0,331.23,352.57,12.6,10.2,0.071,634686.8,634686.8,2714,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959618,1892788.00
04/23/2017 11:00,2,0.473,ACTIVE,211.70,377.52,59.970,1492959604,"274151322000083","219011344069620",35.11,11.00,0,331.23,401.26,16.8,14.3,0.093,927281.6,927281.6,2689,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959619,1892789.00
04/23/2017 11:00,2,1.453,ACTIVE,212.16,382.03,59.949,1492959604,"274151322000076","219011344069620",34.95,12.70,0,367.30,418.39,51.5,47.8,0.358,988383.4,988383.4,2685,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959620,1892790.00
04/23/2017 11:00,2,0.500,ACTIVE,212.16,367.60,59.970,1492959604,"201051344000868","219011344069620",34.03,7.30,0,332.13,403.97,17.3,14.8,0.102,670226.3,670226.3,2694,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959621,1892791.00
04/23/2017 11:00,2,0.770,ACTIVE,211.25,338.14,59.975,1492959604,"274151322000095","219011344069620",22.88,9.70,0,326.72,405.77,17.8,15.3,0.110,978896.9,978896.9,2691,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959621,1892792.00
04/23/2017 11:00,2,0.311,ACTIVE,212.16,338.14,59.949,1492959604,"201051344000988","219011344069620",22.54,8.50,0,330.33,348.96,7.1,5.0,0.035,609716.7,609716.7,2702,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959622,1892793.00
04/23/2017 11:00,2,0.633,ACTIVE,211.93,372.41,60.018,1492959604,"201051344001025","219011344069620",34.55,7.70,0,331.23,400.36,22.1,19.4,0.146,674001.5,674001.5,2699,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959623,1892794.00
04/23/2017 11:00,2,0.340,ACTIVE,212.16,369.10,59.975,1492959604,"201051344000458","219011344069620",34.47,11.00,0,332.73,394.95,11.9,9.6,0.053,682441.7,682441.7,2691,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959624,1892795.00
04/23/2017 11:00,2,0.398,ACTIVE,212.83,369.10,59.986,1492959604,"201051344000853","219011344069620",34.35,10.00,0,334.84,397.35,13.9,11.5,0.075,682833.0,682833.0,2696,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959625,1892796.00
04/23/2017 11:00,2,0.475,ACTIVE,212.16,362.79,59.986,1492959604,"201051344000685","219011344069620",33.62,6.70,0,333.33,392.85,16.1,13.6,0.102,674781.3,674781.3,2703,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959626,1892797.00
04/23/2017 11:00,2,0.438,ACTIVE,212.16,376.01,59.986,1492959604,"201051344000917","219011344069620",34.97,7.70,0,333.63,390.74,15.5,13.0,0.088,671371.3,671371.3,2700,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959627,1892798.00
04/23/2017 11:00,2,0.344,ACTIVE,212.16,373.01,59.954,1492959604,"201051344001145","219011344069620",34.83,7.00,0,333.93,393.75,12.1,9.8,0.057,679212.8,679212.8,2697,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959628,1892799.00
04/23/2017 11:00,2,0.527,ACTIVE,211.93,363.99,59.986,1492959604,"201051344000651","219011344069620",33.68,6.30,0,332.73,397.35,18.0,15.5,0.102,668017.5,668017.5,2697,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959629,1892800.00
04/23/2017 11:00,2,0.701,ACTIVE,211.03,368.50,59.986,1492959604,"274151322000088","219011344069620",34.19,11.70,0,331.53,398.26,24.4,21.6,0.150,888730.3,888730.3,2688,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959630,1892801.00
04/23/2017 11:00,2,0.268,ALERT,212.16,492.03,59.991,1492959604,"274151322000068","219011344069620",47.31,13.70,0,346.56,516.98,12.8,10.4,0.057,765823.9,765823.9,2748,0,0,0,L,1151911521,0,121.78,122.23,0001,13,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959631,1892802.00
04/23/2017 11:00,2,0.426,ACTIVE,211.48,363.99,59.954,1492959604,"201051344001135","219011344069620",33.81,6.30,0,332.73,387.14,14.6,12.2,0.080,663683.7,663683.7,2695,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959632,1892803.00
04/23/2017 11:00,2,0.385,ACTIVE,211.93,376.31,59.991,1492959604,"201051344000594","219011344069620",35.09,7.30,0,331.53,401.26,13.7,11.3,0.066,684321.8,684321.8,2694,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959633,1892804.00
04/23/2017 11:00,2,0.592,ACTIVE,211.93,374.81,59.986,1492959604,"201051344001203","219011344069620",34.81,8.00,0,334.24,402.46,20.9,18.2,0.146,672338.8,672338.8,2698,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959634,1892805.00
04/23/2017 11:00,2,0.936,ACTIVE,211.70,371.81,59.991,1492959604,"274151322000054","219011344069620",33.95,13.00,0,357.68,402.16,32.0,29.0,0.208,906836.9,906836.9,2683,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959635,1892806.00
04/23/2017 11:00,2,0.348,ACTIVE,212.61,376.01,60.002,1492959604,"201051344000867","219011344069620",35.15,7.70,0,331.53,394.35,12.4,10.1,0.057,669187.5,669187.5,2699,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959636,1892807.00
04/23/2017 11:00,2,1.611,ACTIVE,211.93,345.36,59.996,1492959604,"201051344001093","219011344069620",22.46,9.00,0,329.73,406.37,36.7,33.5,0.283,671150.1,671150.1,2696,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959637,1892808.00
