ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 11:00,2,0.357,ACTIVE,212.16,376.62,59.996,1492959604,"201051344000900","219011344069620",35.11,7.70,0,333.63,397.05,12.7,10.3,0.075,690403.6,690403.6,2703,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959638,1892809.00
04/23/2017 11:00,2,0.383,ACTIVE,212.38,379.32,59.996,1492959604,"201051344000648","219011344069620",35.44,7.00,0,332.73,397.96,13.7,11.3,0.066,679820.7,679820.7,2697,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959639,1892810.00
04/23/2017 11:00,2,0.328,ACTIVE,212.38,370.00,60.007,1492959604,"201051344000569","219011344069620",34.51,10.00,0,332.43,389.84,11.5,9.2,0.049,692712.4,692712.4,2692,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959640,1892811.00
04/23/2017 11:00,2,0.312,ACTIVE,212.38,368.50,60.018,1492959604,"201051344000983","219011344069620",34.35,10.30,0,330.93,394.35,10.9,8.6,0.044,683388.1,683388.1,2695,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959640,1892812.00
04/23/2017 11:00,2,0.359,ACTIVE,212.61,337.54,60.002,1492959604,"201051344001158","219011344069620",30.99,8.50,0,332.73,394.95,11.3,9.0,0.057,669029.2,669029.2,2698,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959641,1892813.00
04/23/2017 11:00,2,0.635,ACTIVE,212.83,378.12,60.028,1492959604,"201051344000576","219011344069620",34.99,8.00,0,333.33,404.57,22.5,19.8,0.146,683156.3,683156.3,2700,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959642,1892814.00
04/23/2017 11:00,2,0.518,ACTIVE,211.70,372.41,60.002,1492959604,"274151322000087","219011344069620",34.57,12.30,0,332.73,397.66,18.1,15.5,0.102,878941.0,878941.0,2726,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492959643,1892815.00
04/23/2017 11:15,2,0.771,ACTIVE,213.29,381.12,59.970,1492960503,"201051344000645","219011344069620",35.27,10.00,0,334.84,423.50,27.4,24.5,0.186,682321.4,682321.4,2695,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960504,1892816.00
04/23/2017 11:15,2,3.105,ACTIVE,211.70,352.27,59.991,1492960503,"274151322000085","219011344069620",32.24,15.00,0,342.65,404.57,101.6,96.1,0.384,903871.4,903871.4,2685,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960505,1892817.00
04/23/2017 11:15,2,0.658,ACTIVE,213.06,385.33,59.975,1492960503,"201051344000633","219011344069620",35.82,7.70,0,333.63,417.19,23.9,21.2,0.164,668756.8,668756.8,2702,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960506,1892818.00
04/23/2017 11:15,2,2.381,ACTIVE,213.06,373.31,60.002,1492960503,"201051344000469","219011344069620",34.11,9.70,0,346.86,432.82,82.2,77.4,0.384,671637.3,671637.3,2694,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960507,1892819.00
04/23/2017 11:15,2,0.814,ACTIVE,211.93,382.93,59.996,1492960503,"201051344000646","219011344069620",35.35,8.50,0,332.73,420.20,29.2,26.2,0.208,665230.0,665230.0,2699,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960508,1892820.00
04/23/2017 11:15,2,4.281,ACTIVE,211.70,349.26,59.975,1492960503,"274151322000052","219011344069620",30.85,20.30,0,325.52,422.60,133.8,127.2,0.530,936733.0,936733.0,2688,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960509,1892821.00
04/23/2017 11:15,2,0.719,ACTIVE,212.38,377.22,59.949,1492960503,"201051344000585","219011344069620",34.87,9.00,0,332.73,411.78,25.4,22.6,0.177,676415.2,676415.2,2697,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960510,1892822.00
04/23/2017 11:15,2,1.156,ACTIVE,211.93,389.84,59.975,1492960503,"201051344001230","219011344069620",35.74,9.30,0,357.08,433.72,41.9,38.5,0.327,669595.9,669595.9,2701,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960511,1892823.00
04/23/2017 11:15,2,1.090,ACTIVE,212.61,388.04,60.007,1492960503,"201051344000582","219011344069620",35.68,7.30,0,332.13,432.22,39.4,36.1,0.296,659550.0,659550.0,2691,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960511,1892824.00
04/23/2017 11:15,2,0.996,ACTIVE,211.70,386.53,59.981,1492960503,"201051344000955","219011344069620",35.62,7.70,0,330.93,434.02,36.0,32.9,0.274,677967.4,677967.4,2696,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960512,1892825.00
04/23/2017 11:15,2,1.609,ACTIVE,211.70,482.12,59.991,1492960503,"274151322000094","219011344069620",45.21,13.70,0,363.99,501.95,73.8,69.3,0.504,765439.6,765439.6,2755,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960513,1892826.00
04/23/2017 11:15,2,0.629,ACTIVE,213.06,380.52,59.975,1492960503,"201051344000579","219011344069620",35.36,9.30,0,333.03,419.60,22.7,20.0,0.141,689218.5,689218.5,2695,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960514,1892827.00
04/23/2017 11:15,2,0.979,ACTIVE,211.70,389.84,59.986,1492960503,"201051344000890","219011344069620",36.04,9.70,0,326.42,431.32,35.8,32.6,0.261,671806.9,671806.9,2697,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960515,1892828.00
04/23/2017 11:15,2,1.109,ACTIVE,212.38,392.55,59.986,1492960503,"201051344000438","219011344069620",36.20,7.00,0,332.73,437.33,40.9,37.5,0.296,674694.1,674694.1,2692,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960516,1892829.00
04/23/2017 11:15,2,0.938,ACTIVE,212.38,342.05,59.981,1492960503,"201051344000417","219011344069620",23.48,8.00,0,330.93,371.51,22.4,19.7,0.164,634691.7,634691.7,2715,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960517,1892830.00
04/23/2017 11:15,2,1.051,ACTIVE,211.70,386.23,59.991,1492960503,"274151322000083","219011344069620",35.35,12.30,0,331.83,423.50,37.4,34.2,0.247,927289.4,927289.4,2690,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960518,1892831.00
04/23/2017 11:15,2,4.467,ACTIVE,212.61,370.90,59.986,1492960503,"274151322000076","219011344069620",32.24,18.00,0,342.05,434.02,145.8,138.8,0.570,988412.3,988412.3,2686,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960519,1892832.00
04/23/2017 11:15,2,1.041,ACTIVE,212.61,386.53,59.954,1492960503,"201051344000868","219011344069620",35.68,7.30,0,333.03,430.72,37.6,34.4,0.283,670233.9,670233.9,2695,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960520,1892833.00
04/23/2017 11:15,2,1.742,ACTIVE,211.70,346.86,59.996,1492960503,"274151322000095","219011344069620",23.24,11.00,0,328.52,375.71,41.0,37.6,0.278,978905.7,978905.7,2692,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960520,1892834.00
04/23/2017 11:15,2,1.033,ACTIVE,212.83,343.85,59.991,1492960503,"201051344000988","219011344069620",23.34,8.50,0,328.82,378.42,24.5,21.7,0.190,609721.5,609721.5,2703,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960521,1892835.00
04/23/2017 11:15,2,1.375,ACTIVE,212.16,386.83,59.996,1492960503,"201051344001025","219011344069620",35.42,9.30,0,331.23,430.42,49.4,45.8,0.384,674011.9,674011.9,2700,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960522,1892836.00
04/23/2017 11:15,2,0.703,ACTIVE,212.83,377.52,59.991,1492960503,"201051344000458","219011344069620",34.97,11.70,0,334.54,419.60,25.0,22.2,0.172,682446.7,682446.7,2692,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960523,1892837.00
04/23/2017 11:15,2,1.754,ACTIVE,213.51,383.23,59.991,1492960503,"201051344000853","219011344069620",34.63,10.30,0,346.86,431.02,61.5,57.4,0.521,682840.8,682840.8,2697,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960524,1892838.00
04/23/2017 11:15,2,0.902,ACTIVE,212.38,389.84,59.996,1492960503,"201051344000685","219011344069620",36.14,7.30,0,333.93,429.82,33.0,30.0,0.270,674788.2,674788.2,2704,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960525,1892839.00
04/23/2017 11:15,2,1.949,ACTIVE,212.61,393.15,59.986,1492960503,"201051344000917","219011344069620",35.36,8.50,0,319.81,419.00,69.7,65.3,0.575,671382.5,671382.5,2701,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960526,1892840.00
04/23/2017 11:15,2,0.955,ACTIVE,212.38,394.35,59.986,1492960503,"201051344001145","219011344069620",36.46,7.70,0,363.99,433.12,35.3,32.1,0.256,679218.9,679218.9,2698,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960527,1892841.00
04/23/2017 11:15,2,1.182,ACTIVE,212.83,388.04,59.991,1492960503,"201051344000651","219011344069620",35.70,7.00,0,332.13,427.11,42.6,39.2,0.323,668025.4,668025.4,2698,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960528,1892842.00
04/23/2017 11:15,2,2.463,ACTIVE,211.48,375.71,59.986,1492960503,"274151322000088","219011344069620",34.31,14.70,0,331.23,413.89,85.5,80.6,0.314,888743.9,888743.9,2689,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960529,1892843.00
04/23/2017 11:15,2,0.275,ALERT,212.38,499.85,59.981,1492960503,"274151322000068","219011344069620",48.09,14.70,0,386.23,522.99,13.7,11.3,0.062,765830.4,765830.4,2750,0,0,0,L,1151911521,0,122.01,122.46,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960530,1892844.00
04/23/2017 11:15,2,0.836,ACTIVE,212.16,385.33,59.991,1492960503,"201051344001135","219011344069620",35.64,7.30,0,330.93,418.09,30.3,27.3,0.225,663689.8,663689.8,2696,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960531,1892845.00
04/23/2017 11:15,2,0.584,ACTIVE,212.16,386.83,59.996,1492960503,"201051344000594","219011344069620",35.96,7.70,0,331.83,420.80,21.4,18.7,0.133,684326.5,684326.5,2695,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960532,1892846.00
04/23/2017 11:15,2,5.055,ACTIVE,212.83,348.36,59.986,1492960503,"201051344001203","219011344069620",20.30,10.30,0,327.92,434.02,103.9,98.4,0.486,672350.2,672350.2,2699,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960533,1892847.00
04/23/2017 11:15,2,3.197,ACTIVE,211.93,370.30,59.996,1492960503,"274151322000054","219011344069620",33.04,16.70,0,344.15,407.57,106.8,101.2,0.402,906854.8,906854.8,2684,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960534,1892848.00
04/23/2017 11:15,2,0.682,ACTIVE,212.83,383.83,59.986,1492960503,"201051344000867","219011344069620",35.70,8.50,0,333.03,419.60,24.7,21.9,0.159,669192.6,669192.6,2700,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960535,1892849.00
04/23/2017 11:15,2,4.816,ACTIVE,212.61,348.36,59.991,1492960503,"201051344001093","219011344069620",20.95,11.70,0,318.30,403.67,102.2,96.8,0.464,671169.2,671169.2,2697,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960537,1892850.00
04/23/2017 11:15,2,0.691,ACTIVE,213.06,381.12,59.996,1492960503,"201051344000900","219011344069620",35.25,7.70,0,335.44,428.01,24.7,21.9,0.186,690409.5,690409.5,2704,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960537,1892851.00
04/23/2017 11:15,2,0.775,ACTIVE,213.06,387.74,60.023,1492960503,"201051344000648","219011344069620",36.02,7.70,0,334.54,423.81,28.3,25.4,0.194,679826.4,679826.4,2698,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960538,1892852.00
04/23/2017 11:15,2,1.025,ACTIVE,213.06,385.63,60.039,1492960503,"201051344000569","219011344069620",35.44,10.30,0,333.93,420.50,36.9,33.7,0.287,692717.7,692717.7,2693,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960539,1892853.00
04/23/2017 11:15,2,0.797,ACTIVE,213.06,381.73,59.975,1492960503,"201051344000983","219011344069620",35.27,10.70,0,334.54,418.39,28.6,25.7,0.208,683392.8,683392.8,2696,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960540,1892854.00
04/23/2017 11:15,2,1.090,ACTIVE,213.51,388.94,60.018,1492960503,"201051344001158","219011344069620",35.80,9.00,0,331.83,423.50,39.5,36.2,0.314,669035.0,669035.0,2699,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960541,1892855.00
04/23/2017 11:15,2,4.076,ACTIVE,213.74,349.26,59.996,1492960503,"201051344000576","219011344069620",22.30,8.50,0,332.43,432.52,91.8,86.7,0.411,683168.6,683168.6,2701,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960542,1892856.00
04/23/2017 11:15,2,2.148,ACTIVE,212.16,394.95,60.018,1492960503,"274151322000087","219011344069620",35.03,15.80,0,332.43,418.70,76.1,71.5,0.491,878950.9,878950.9,2727,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492960543,1892857.00
04/23/2017 11:30,2,2.141,ACTIVE,214.64,383.53,59.986,1492961403,"201051344000645","219011344069620",34.29,12.30,0,347.76,425.91,74.2,69.7,0.619,682333.7,682333.7,2696,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961404,1892858.00
04/23/2017 11:30,2,5.467,ACTIVE,212.38,347.16,59.975,1492961403,"274151322000085","219011344069620",30.26,20.70,0,328.22,405.47,167.7,159.9,0.636,903907.8,903907.8,2686,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961405,1892859.00
04/23/2017 11:30,2,1.154,ACTIVE,214.64,389.24,59.933,1492961403,"201051344000633","219011344069620",35.76,8.50,0,333.03,428.01,41.7,38.3,0.323,668764.1,668764.1,2703,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961406,1892860.00
04/23/2017 11:30,2,5.508,ACTIVE,215.09,358.88,59.970,1492961403,"201051344000469","219011344069620",31.45,13.30,0,330.33,444.54,175.6,167.6,0.831,671671.7,671671.7,2695,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961407,1892861.00
04/23/2017 11:30,2,1.832,ACTIVE,213.96,396.45,59.981,1492961403,"201051344000646","219011344069620",35.78,10.30,0,359.18,431.92,66.2,61.9,0.552,665241.0,665241.0,2700,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961408,1892862.00
04/23/2017 11:30,2,6.822,ACTIVE,212.61,365.49,59.959,1492961403,"274151322000052","219011344069620",29.70,24.50,0,330.63,420.50,205.4,196.3,0.818,936774.3,936774.3,2689,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961409,1892863.00
04/23/2017 11:30,2,1.201,ACTIVE,214.64,390.74,59.981,1492961403,"201051344000585","219011344069620",35.86,10.00,0,356.78,426.81,43.8,40.3,0.340,676423.5,676423.5,2698,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961410,1892864.00
04/23/2017 11:30,2,4.721,ACTIVE,213.96,378.72,59.981,1492961403,"201051344001230","219011344069620",33.83,13.00,0,351.07,437.93,161.7,154.1,0.769,669619.8,669619.8,2702,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961411,1892865.00
04/23/2017 11:30,2,2.621,ACTIVE,215.09,383.83,59.996,1492961403,"201051344000582","219011344069620",35.17,10.00,0,353.77,431.02,93.1,88.0,0.420,659565.0,659565.0,2692,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961412,1892866.00
04/23/2017 11:30,2,3.553,ACTIVE,213.74,385.63,59.991,1492961403,"201051344000955","219011344069620",35.03,10.70,0,365.49,433.42,125.8,119.4,0.583,677985.4,677985.4,2697,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961412,1892867.00
04/23/2017 11:30,2,0.262,ALERT,212.38,494.44,59.981,1492961403,"274151322000094","219011344069620",47.43,14.70,0,397.66,522.69,12.7,10.3,0.071,765442.8,765442.8,2756,0,0,0,L,1151911521,0,121.78,122.68,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961414,1892868.00
04/23/2017 11:30,2,1.113,ACTIVE,214.64,390.74,59.975,1492961403,"201051344000579","219011344069620",36.02,10.30,0,357.98,429.52,40.8,37.4,0.309,689226.8,689226.8,2696,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961415,1892869.00
04/23/2017 11:30,2,1.945,ACTIVE,213.29,389.84,59.981,1492961403,"201051344000890","219011344069620",35.21,12.00,0,357.98,431.02,69.3,65.0,0.552,671821.5,671821.5,2698,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961416,1892870.00
04/23/2017 11:30,2,5.273,ACTIVE,213.74,349.86,59.986,1492961403,"201051344000438","219011344069620",20.36,11.30,0,319.81,435.83,108.8,103.1,0.504,674717.4,674717.4,2693,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961417,1892871.00
04/23/2017 11:30,2,1.957,ACTIVE,213.51,349.26,59.975,1492961403,"201051344000417","219011344069620",23.06,10.00,0,317.70,391.04,45.6,42.1,0.376,634701.1,634701.1,2716,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961418,1892872.00
04/23/2017 11:30,2,1.777,ACTIVE,212.38,387.44,59.981,1492961403,"274151322000083","219011344069620",34.47,16.00,0,362.19,418.70,62.0,57.9,0.442,927303.6,927303.6,2691,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961419,1892873.00
04/23/2017 11:30,2,5.348,ACTIVE,213.06,345.96,59.981,1492961403,"274151322000076","219011344069620",30.67,23.50,0,330.63,432.22,166.2,158.5,0.658,988455.6,988455.6,2687,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961420,1892874.00
04/23/2017 11:30,2,2.994,ACTIVE,214.19,376.01,59.986,1492961403,"201051344000868","219011344069620",34.25,10.30,0,358.28,428.01,104.2,98.6,0.482,670250.5,670250.5,2696,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961421,1892875.00
04/23/2017 11:30,2,2.686,ACTIVE,212.16,345.36,59.996,1492961403,"274151322000095","219011344069620",22.54,14.30,0,326.72,376.31,61.4,57.3,0.420,978920.2,978920.2,2693,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961421,1892876.00
04/23/2017 11:30,2,2.625,ACTIVE,214.41,356.48,59.981,1492961403,"201051344000988","219011344069620",22.30,10.30,0,319.21,397.05,59.2,55.2,0.482,609731.7,609731.7,2704,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961422,1892877.00
04/23/2017 11:30,2,2.053,ACTIVE,213.74,392.55,59.986,1492961403,"201051344001025","219011344069620",35.31,11.70,0,325.52,429.22,73.2,68.8,0.605,674028.7,674028.7,2701,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961423,1892878.00
04/23/2017 11:30,2,1.436,ACTIVE,214.19,382.63,59.986,1492961403,"201051344000458","219011344069620",34.77,13.30,0,356.18,429.82,50.9,47.2,0.407,682457.0,682457.0,2693,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961424,1892879.00
04/23/2017 11:30,2,4.104,ACTIVE,214.87,362.49,59.991,1492961403,"201051344000853","219011344069620",32.42,14.70,0,339.34,440.34,134.6,128.0,0.641,682870.8,682870.8,2698,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961425,1892880.00
04/23/2017 11:30,2,1.883,ACTIVE,213.29,389.54,59.991,1492961403,"201051344000685","219011344069620",35.23,9.70,0,354.97,431.62,67.2,63.0,0.566,674801.3,674801.3,2705,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961426,1892881.00
04/23/2017 11:30,2,4.648,ACTIVE,213.96,357.98,59.981,1492961403,"201051344000917","219011344069620",31.97,13.30,0,334.24,443.94,150.4,143.3,0.685,671415.2,671415.2,2702,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961427,1892882.00
04/23/2017 11:30,2,4.230,ACTIVE,213.51,366.40,59.991,1492961403,"201051344001145","219011344069620",32.76,11.70,0,344.15,440.34,140.6,133.8,0.650,679245.2,679245.2,2699,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961428,1892883.00
04/23/2017 11:30,2,1.842,ACTIVE,213.74,389.84,59.981,1492961403,"201051344000651","219011344069620",35.33,9.30,0,359.78,428.01,66.0,61.8,0.521,668039.1,668039.1,2699,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961429,1892884.00
04/23/2017 11:30,2,4.828,ACTIVE,211.70,357.68,59.986,1492961403,"274151322000088","219011344069620",30.00,21.00,0,330.93,416.29,146.6,139.6,0.548,888777.2,888777.2,2690,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961429,1892885.00
04/23/2017 11:30,2,0.273,ALERT,213.06,493.84,59.986,1492961403,"274151322000068","219011344069620",47.53,15.50,0,394.65,526.00,13.0,10.6,0.062,765833.2,765833.2,2752,0,0,0,L,1151911521,0,122.23,122.68,0001,15,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961431,1892886.00
04/23/2017 11:30,2,1.174,ACTIVE,213.51,386.53,59.991,1492961403,"201051344001135","219011344069620",35.48,8.00,0,363.69,434.63,42.1,38.7,0.327,663699.3,663699.3,2697,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961433,1892887.00
04/23/2017 11:30,2,0.883,ACTIVE,213.29,388.94,59.996,1492961403,"201051344000594","219011344069620",35.92,8.00,0,331.83,428.61,32.1,29.0,0.230,684333.4,684333.4,2696,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961433,1892888.00
04/23/2017 11:30,2,5.102,ACTIVE,213.96,349.26,59.975,1492961403,"201051344001203","219011344069620",20.14,14.00,0,319.81,408.48,104.0,98.5,0.491,672379.5,672379.5,2700,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961434,1892889.00
04/23/2017 11:30,2,4.811,ACTIVE,212.16,346.86,59.981,1492961403,"274151322000054","219011344069620",29.94,22.30,0,329.13,410.58,145.7,138.7,0.557,906889.0,906889.0,2685,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961435,1892890.00
04/23/2017 11:30,2,1.576,ACTIVE,213.96,385.03,60.002,1492961403,"201051344000867","219011344069620",34.99,10.30,0,334.24,429.52,56.1,52.2,0.433,669202.2,669202.2,2701,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961436,1892891.00
04/23/2017 11:30,2,5.172,ACTIVE,213.96,355.58,59.986,1492961403,"201051344001093","219011344069620",30.81,15.00,0,328.82,444.24,161.3,153.7,0.734,671208.6,671208.6,2698,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961437,1892892.00
04/23/2017 11:30,2,1.787,ACTIVE,213.96,382.03,59.986,1492961403,"201051344000900","219011344069620",34.39,9.70,0,348.66,429.82,62.0,57.9,0.517,690420.3,690420.3,2705,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961438,1892893.00
04/23/2017 11:30,2,1.213,ACTIVE,214.19,383.83,59.986,1492961403,"201051344000648","219011344069620",35.19,8.50,0,357.08,431.62,43.4,39.9,0.336,679835.2,679835.2,2699,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961439,1892894.00
04/23/2017 11:30,2,2.203,ACTIVE,214.64,385.03,59.996,1492961403,"201051344000569","219011344069620",34.39,12.00,0,346.56,427.71,76.8,72.2,0.628,692730.2,692730.2,2694,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961440,1892895.00
04/23/2017 11:30,2,1.295,ACTIVE,214.41,382.33,59.991,1492961403,"201051344000983","219011344069620",34.91,11.70,0,334.24,429.82,45.7,42.2,0.371,683401.9,683401.9,2697,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961441,1892896.00
04/23/2017 11:30,2,2.447,ACTIVE,214.64,376.62,59.981,1492961403,"201051344001158","219011344069620",34.39,11.70,0,344.45,428.91,84.9,80.1,0.393,669048.7,669048.7,2700,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961442,1892897.00
04/23/2017 11:30,2,5.334,ACTIVE,214.87,357.68,59.986,1492961403,"201051344000576","219011344069620",31.57,13.30,0,317.70,445.15,170.7,162.8,0.791,683201.3,683201.3,2702,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961443,1892898.00
04/23/2017 11:30,2,3.186,ACTIVE,212.38,369.10,59.959,1492961403,"274151322000087","219011344069620",33.97,23.00,0,332.43,410.88,109.7,104.0,0.411,878972.4,878972.4,2728,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492961443,1892899.00
04/23/2017 11:45,2,3.414,ACTIVE,214.87,351.37,59.949,1492962303,"201051344000645","219011344069620",31.33,13.30,0,332.13,422.60,108.3,102.6,0.491,682356.9,682356.9,2697,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962304,1892900.00
04/23/2017 11:45,2,3.393,ACTIVE,212.61,342.65,59.991,1492962303,"274151322000085","219011344069620",29.74,19.50,0,318.00,406.67,102.2,96.7,0.384,903936.9,903936.9,2687,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962305,1892901.00
04/23/2017 11:45,2,1.084,ACTIVE,214.64,386.23,60.002,1492962303,"201051344000633","219011344069620",35.36,9.00,0,337.54,430.72,38.9,35.7,0.301,668772.8,668772.8,2704,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962306,1892902.00
04/23/2017 11:45,2,3.494,ACTIVE,214.64,352.27,59.991,1492962303,"201051344000469","219011344069620",31.03,13.30,0,332.43,432.22,109.8,104.1,0.517,671702.9,671702.9,2696,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962307,1892903.00
04/23/2017 11:45,2,3.641,ACTIVE,213.06,357.68,60.012,1492962303,"201051344000646","219011344069620",20.57,10.30,0,319.21,426.51,75.9,71.3,0.641,665257.8,665257.8,2701,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962308,1892904.00
04/23/2017 11:45,2,3.443,ACTIVE,211.93,354.67,59.991,1492962303,"274151322000052","219011344069620",31.13,21.30,0,329.13,412.98,108.6,102.9,0.424,936805.0,936805.0,2690,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962309,1892905.00
04/23/2017 11:45,2,3.740,ACTIVE,213.96,359.18,59.996,1492962303,"201051344000585","219011344069620",20.16,10.30,0,330.63,431.62,76.5,71.9,0.641,676432.7,676432.7,2699,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962310,1892906.00
04/23/2017 11:45,2,3.338,ACTIVE,213.29,361.89,59.965,1492962303,"201051344001230","219011344069620",32.60,13.00,0,345.36,432.22,110.2,104.4,0.517,669647.9,669647.9,2703,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962310,1892907.00
04/23/2017 11:45,2,2.436,ACTIVE,214.19,372.11,59.991,1492962303,"201051344000582","219011344069620",33.93,11.30,0,346.56,423.50,83.6,78.8,0.376,659583.4,659583.4,2693,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962311,1892908.00
04/23/2017 11:45,2,3.338,ACTIVE,213.06,364.29,59.996,1492962303,"201051344000955","219011344069620",32.82,12.70,0,350.17,431.62,110.9,105.1,0.521,678011.3,678011.3,2698,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962312,1892909.00
04/23/2017 11:45,2,2.318,ALERT,212.16,438.23,59.996,1492962303,"274151322000094","219011344069620",41.17,18.70,0,395.85,516.98,97.0,91.7,0.380,765456.4,765456.4,2758,0,0,0,L,1151911521,0,121.55,122.68,0001,13,0,0,0,0,0,0,209,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962314,1892910.00
04/23/2017 11:45,2,1.330,ACTIVE,214.64,389.54,59.959,1492962303,"201051344000579","219011344069620",35.72,10.70,0,359.18,433.42,48.0,44.4,0.380,689236.9,689236.9,2697,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962315,1892911.00
04/23/2017 11:45,2,2.209,ACTIVE,213.29,385.03,60.012,1492962303,"201051344000890","219011344069620",34.49,11.70,0,353.17,422.30,77.1,72.5,0.623,671839.2,671839.2,2699,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962316,1892912.00
04/23/2017 11:45,2,3.625,ACTIVE,213.74,357.68,59.996,1492962303,"201051344000438","219011344069620",31.99,12.00,0,318.30,407.57,117.4,111.4,0.552,674742.7,674742.7,2694,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962317,1892913.00
04/23/2017 11:45,2,1.852,ACTIVE,213.51,348.96,60.002,1492962303,"201051344000417","219011344069620",22.84,9.70,0,321.61,391.04,42.8,39.4,0.349,634711.2,634711.2,2717,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962318,1892914.00
04/23/2017 11:45,2,1.490,ACTIVE,212.16,383.83,59.991,1492962303,"274151322000083","219011344069620",35.13,15.50,0,328.22,407.27,53.0,49.2,0.371,927317.4,927317.4,2692,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962319,1892915.00
04/23/2017 11:45,2,3.664,ACTIVE,213.06,359.18,59.991,1492962303,"274151322000076","219011344069620",31.53,21.30,0,329.13,422.60,117.0,111.0,0.455,988488.3,988488.3,2688,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962320,1892916.00
04/23/2017 11:45,2,2.820,ACTIVE,213.96,364.89,59.996,1492962303,"201051344000868","219011344069620",33.10,12.00,0,335.14,424.41,94.7,89.5,0.438,670272.8,670272.8,2697,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962321,1892917.00
04/23/2017 11:45,2,2.447,ACTIVE,212.16,379.02,59.986,1492962303,"274151322000095","219011344069620",34.33,17.30,0,327.62,412.68,85.1,80.2,0.314,978940.2,978940.2,2694,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962321,1892918.00
04/23/2017 11:45,2,2.871,ACTIVE,214.64,356.78,60.012,1492962303,"201051344000988","219011344069620",21.47,10.30,0,318.61,393.75,62.5,58.4,0.521,609746.3,609746.3,2705,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962322,1892919.00
04/23/2017 11:45,2,2.273,ACTIVE,213.74,380.22,59.991,1492962303,"201051344001025","219011344069620",34.97,12.30,0,350.47,424.71,80.2,75.5,0.367,674046.6,674046.6,2702,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962323,1892920.00
04/23/2017 11:45,2,2.143,ACTIVE,214.41,382.63,59.991,1492962303,"201051344000458","219011344069620",34.15,14.00,0,344.76,419.90,74.1,69.6,0.632,682472.6,682472.6,2694,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962324,1892921.00
04/23/2017 11:45,2,3.393,ACTIVE,215.09,353.17,59.986,1492962303,"201051344000853","219011344069620",31.49,15.30,0,336.04,428.31,108.2,102.5,0.513,682899.6,682899.6,2699,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962325,1892922.00
04/23/2017 11:45,2,2.262,ACTIVE,213.51,386.23,59.991,1492962303,"201051344000685","219011344069620",34.41,10.00,0,349.56,423.20,78.6,74.0,0.672,674819.1,674819.1,2706,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962326,1892923.00
04/23/2017 11:45,2,3.582,ACTIVE,213.96,356.18,59.975,1492962303,"201051344000917","219011344069620",31.95,14.30,0,333.33,439.74,115.9,109.9,0.539,671446.4,671446.4,2703,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962327,1892924.00
04/23/2017 11:45,2,3.684,ACTIVE,213.74,353.47,59.991,1492962303,"201051344001145","219011344069620",31.59,12.70,0,335.14,436.43,117.8,111.7,0.539,679276.3,679276.3,2700,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962328,1892925.00
04/23/2017 11:45,2,2.258,ACTIVE,213.96,386.83,59.986,1492962303,"201051344000651","219011344069620",34.57,10.30,0,351.97,425.01,79.3,74.6,0.641,668056.6,668056.6,2700,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962329,1892926.00
04/23/2017 11:45,2,3.443,ACTIVE,211.93,340.55,59.986,1492962303,"274151322000088","219011344069620",30.38,20.00,0,329.43,407.57,105.9,100.3,0.393,888806.7,888806.7,2691,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962329,1892927.00
04/23/2017 11:45,2,2.170,ALERT,213.06,463.78,59.986,1492962303,"274151322000068","219011344069620",43.42,18.30,0,395.55,518.18,94.6,89.4,0.354,765845.9,765845.9,2754,0,0,0,L,1151911521,0,122.46,122.91,0001,14,0,0,0,0,0,0,219,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962331,1892928.00
04/23/2017 11:45,2,3.742,ACTIVE,213.51,358.58,59.986,1492962303,"201051344001135","219011344069620",20.50,9.30,0,318.91,428.31,77.8,73.1,0.645,663715.1,663715.1,2698,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962332,1892929.00
04/23/2017 11:45,2,1.660,ACTIVE,213.51,389.24,59.970,1492962303,"201051344000594","219011344069620",35.29,8.50,0,365.80,433.12,59.5,55.5,0.464,684344.1,684344.1,2697,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962333,1892930.00
04/23/2017 11:45,2,3.801,ACTIVE,213.96,350.17,60.018,1492962303,"201051344001203","219011344069620",30.83,15.50,0,331.83,436.73,118.6,112.5,0.579,672410.2,672410.2,2701,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962334,1892931.00
04/23/2017 11:45,2,3.477,ACTIVE,212.16,355.58,59.981,1492962303,"274151322000054","219011344069620",29.92,21.50,0,328.82,403.37,105.4,99.8,0.398,906917.8,906917.8,2686,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962335,1892932.00
04/23/2017 11:45,2,2.293,ACTIVE,214.41,380.22,59.986,1492962303,"201051344000867","219011344069620",33.81,12.00,0,342.35,418.09,78.7,74.0,0.632,669219.5,669219.5,2702,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962336,1892933.00
04/23/2017 11:45,2,3.742,ACTIVE,213.96,350.77,59.991,1492962303,"201051344001093","219011344069620",31.31,15.00,0,330.03,436.13,118.7,112.6,0.552,671240.4,671240.4,2699,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962337,1892934.00
04/23/2017 11:45,2,2.133,ACTIVE,214.64,381.73,59.991,1492962303,"201051344000900","219011344069620",34.03,10.00,0,340.55,417.49,73.7,69.2,0.597,690436.5,690436.5,2706,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962338,1892935.00
04/23/2017 11:45,2,2.471,ACTIVE,214.41,373.61,60.023,1492962303,"201051344000648","219011344069620",34.11,10.00,0,353.17,427.11,85.3,80.4,0.398,679849.6,679849.6,2700,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962339,1892936.00
04/23/2017 11:45,2,2.521,ACTIVE,214.64,368.80,59.981,1492962303,"201051344000569","219011344069620",33.62,12.70,0,336.64,418.70,85.8,80.9,0.393,692749.1,692749.1,2695,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962340,1892937.00
04/23/2017 11:45,2,1.670,ACTIVE,214.64,384.73,59.986,1492962303,"201051344000983","219011344069620",34.91,12.30,0,336.04,419.60,59.1,55.1,0.504,683413.9,683413.9,2698,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962341,1892938.00
04/23/2017 11:45,2,2.672,ACTIVE,214.64,368.50,59.965,1492962303,"201051344001158","219011344069620",33.50,12.00,0,338.44,423.81,90.8,85.7,0.424,669069.5,669069.5,2701,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962342,1892939.00
04/23/2017 11:45,2,3.568,ACTIVE,215.09,353.77,59.949,1492962303,"201051344000576","219011344069620",30.87,12.70,0,333.03,434.33,111.6,105.8,0.521,683231.8,683231.8,2703,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962343,1892940.00
04/23/2017 11:45,2,2.395,ACTIVE,212.38,367.30,59.991,1492962303,"274151322000087","219011344069620",33.70,23.30,0,349.26,406.97,81.8,77.0,0.296,878992.3,878992.3,2729,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492962344,1892941.00
04/23/2017 12:00,2,6.516,ACTIVE,218.03,362.79,59.981,1492963203,"201051344000645","219011344069620",31.35,12.70,0,317.70,408.78,206.8,197.6,0.924,682381.1,682381.1,2698,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963204,1892942.00
04/23/2017 12:00,2,4.318,ACTIVE,213.06,344.15,59.938,1492963203,"274151322000085","219011344069620",29.94,19.30,0,327.62,388.94,130.9,124.5,0.504,903959.5,903959.5,2688,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963205,1892943.00
04/23/2017 12:00,2,2.381,ACTIVE,216.90,390.44,59.965,1492963203,"201051344000633","219011344069620",35.94,10.30,0,336.34,425.61,86.5,81.6,0.384,668782.6,668782.6,2705,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963206,1892944.00
04/23/2017 12:00,2,5.619,ACTIVE,217.58,361.89,59.970,1492963203,"201051344000469","219011344069620",31.37,12.70,0,317.40,409.38,178.3,170.2,0.826,671727.4,671727.4,2697,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963207,1892945.00
04/23/2017 12:00,2,4.494,ACTIVE,214.41,358.58,59.959,1492963203,"201051344000646","219011344069620",31.83,11.00,0,319.81,405.47,144.8,137.8,0.685,665278.5,665278.5,2702,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963208,1892946.00
04/23/2017 12:00,2,4.072,ACTIVE,212.38,347.16,59.965,1492963203,"274151322000052","219011344069620",31.05,19.30,0,326.72,391.64,128.0,121.6,0.504,936829.0,936829.0,2691,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963209,1892947.00
04/23/2017 12:00,2,4.482,ACTIVE,214.87,349.26,59.970,1492963203,"201051344000585","219011344069620",20.56,11.30,0,319.81,389.24,93.3,88.1,0.433,676449.6,676449.6,2700,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963210,1892948.00
04/23/2017 12:00,2,4.232,ACTIVE,213.96,357.68,59.975,1492963203,"201051344001230","219011344069620",31.81,13.30,0,317.70,414.19,136.2,129.5,0.636,669673.1,669673.1,2704,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963211,1892949.00
04/23/2017 12:00,2,3.705,ACTIVE,215.09,368.20,59.965,1492963203,"201051344000582","219011344069620",33.04,12.70,0,333.93,414.19,124.0,117.8,0.566,659604.6,659604.6,2694,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963211,1892950.00
04/23/2017 12:00,2,4.318,ACTIVE,213.96,354.07,59.965,1492963203,"201051344000955","219011344069620",31.55,12.70,0,322.21,416.59,137.8,131.1,0.654,678036.9,678036.9,2699,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963212,1892951.00
