ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 12:00,2,2.713,ACTIVE,212.61,444.54,59.954,1492963203,"274151322000094","219011344069620",41.19,20.00,0,417.49,478.21,112.8,107.0,0.429,765477.7,765477.7,2760,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963213,1892952.00
04/23/2017 12:00,2,2.135,ACTIVE,216.22,391.94,59.986,1492963203,"201051344000579","219011344069620",35.31,11.00,0,356.18,426.51,76.5,72.0,0.623,689249.2,689249.2,2698,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963214,1892953.00
04/23/2017 12:00,2,3.439,ACTIVE,213.96,373.61,59.986,1492963203,"201051344000890","219011344069620",33.83,12.00,0,340.85,417.49,117.8,111.8,0.530,671858.7,671858.7,2700,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963215,1892954.00
04/23/2017 12:00,2,4.338,ACTIVE,214.64,357.08,59.965,1492963203,"201051344000438","219011344069620",31.73,12.70,0,318.00,410.58,139.4,132.6,0.650,674768.9,674768.9,2695,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963216,1892955.00
04/23/2017 12:00,2,3.123,ACTIVE,214.41,356.18,59.981,1492963203,"201051344000417","219011344069620",22.40,10.30,0,319.21,390.14,71.0,66.6,0.592,634722.3,634722.3,2718,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963217,1892956.00
04/23/2017 12:00,2,2.094,ACTIVE,212.16,392.25,59.975,1492963203,"274151322000083","219011344069620",34.75,16.00,0,327.92,409.98,73.8,69.3,0.521,927329.9,927329.9,2693,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963218,1892957.00
04/23/2017 12:00,2,4.236,ACTIVE,213.29,347.46,59.975,1492963203,"274151322000076","219011344069620",31.39,20.00,0,329.13,394.95,134.8,128.1,0.526,988514.1,988514.1,2689,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963219,1892958.00
04/23/2017 12:00,2,4.229,ACTIVE,215.32,355.88,59.944,1492963203,"201051344000868","219011344069620",31.61,12.30,0,320.11,406.37,135.4,128.8,0.619,670295.7,670295.7,2698,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963219,1892959.00
04/23/2017 12:00,2,3.604,ACTIVE,212.38,375.71,59.965,1492963203,"274151322000095","219011344069620",33.18,19.00,0,348.96,406.37,121.0,114.9,0.460,978960.9,978960.9,2695,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963220,1892960.00
04/23/2017 12:00,2,4.301,ACTIVE,216.22,352.27,59.981,1492963203,"201051344000988","219011344069620",20.83,11.70,0,318.30,392.25,90.8,85.7,0.424,609761.2,609761.2,2706,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963221,1892961.00
04/23/2017 12:00,2,3.994,ACTIVE,214.64,364.29,59.975,1492963203,"201051344001025","219011344069620",32.74,12.70,0,337.54,417.49,132.4,125.9,0.605,674068.1,674068.1,2703,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963222,1892962.00
04/23/2017 12:00,2,3.184,ACTIVE,216.00,374.81,59.981,1492963203,"201051344000458","219011344069620",33.97,15.00,0,338.74,414.19,109.3,103.6,0.521,682490.5,682490.5,2695,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963223,1892963.00
04/23/2017 12:00,2,4.477,ACTIVE,216.67,357.38,59.986,1492963203,"201051344000853","219011344069620",31.27,14.30,0,320.11,408.78,141.8,134.9,0.658,682924.0,682924.0,2700,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963224,1892964.00
04/23/2017 12:00,2,3.029,ACTIVE,214.19,379.02,59.981,1492963203,"201051344000685","219011344069620",34.43,11.00,0,345.06,417.19,105.6,100.0,0.504,674837.8,674837.8,2707,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963225,1892965.00
04/23/2017 12:00,2,4.264,ACTIVE,215.09,356.18,59.986,1492963203,"201051344000917","219011344069620",31.63,14.00,0,320.41,407.87,136.6,130.0,0.641,671471.9,671471.9,2704,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963226,1892966.00
04/23/2017 12:00,2,4.328,ACTIVE,214.41,354.97,59.975,1492963203,"201051344001145","219011344069620",31.49,12.70,0,319.81,407.27,138.0,131.3,0.641,679302.2,679302.2,2701,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963227,1892967.00
04/23/2017 12:00,2,3.439,ACTIVE,215.09,373.91,59.981,1492963203,"201051344000651","219011344069620",33.83,12.00,0,340.25,416.29,117.9,111.9,0.535,668076.2,668076.2,2701,0,0,0,L,1122011218,0,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963228,1892968.00
04/23/2017 12:00,2,4.133,ACTIVE,212.61,360.08,59.975,1492963203,"274151322000088","219011344069620",30.47,18.70,0,327.92,390.44,127.6,121.2,0.482,888829.8,888829.8,2692,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963229,1892969.00
04/23/2017 12:00,2,2.814,ACTIVE,213.29,459.57,59.981,1492963203,"274151322000068","219011344069620",42.28,19.30,0,407.27,488.13,118.9,112.9,0.451,765867.3,765867.3,2756,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963230,1892970.00
04/23/2017 12:00,2,4.311,ACTIVE,214.87,363.09,59.981,1492963203,"201051344001135","219011344069620",32.40,10.70,0,320.41,408.78,141.4,134.6,0.663,663733.0,663733.0,2699,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963231,1892971.00
04/23/2017 12:00,2,4.547,ACTIVE,215.09,362.49,59.986,1492963203,"201051344000594","219011344069620",32.16,11.00,0,325.22,422.00,148.2,141.1,0.676,684364.4,684364.4,2698,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963231,1892972.00
04/23/2017 12:00,2,4.637,ACTIVE,215.32,354.07,60.007,1492963203,"201051344001203","219011344069620",31.49,15.30,0,316.80,408.48,148.0,140.9,0.689,672436.1,672436.1,2702,0,0,0,L,1122011218,0,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963232,1892973.00
04/23/2017 12:00,2,4.318,ACTIVE,212.83,348.36,59.965,1492963203,"274151322000054","219011344069620",30.16,20.00,0,327.32,390.14,132.0,125.5,0.504,906940.7,906940.7,2687,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963233,1892974.00
04/23/2017 12:00,2,3.559,ACTIVE,216.22,373.91,59.991,1492963203,"201051344000867","219011344069620",33.83,13.00,0,337.84,411.78,121.8,115.7,0.557,669238.1,669238.1,2703,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963234,1892975.00
04/23/2017 12:00,2,4.684,ACTIVE,215.32,355.88,60.012,1492963203,"201051344001093","219011344069620",31.29,14.70,0,319.51,408.78,148.4,141.3,0.667,671266.2,671266.2,2700,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963235,1892976.00
04/23/2017 12:00,2,4.188,ACTIVE,216.45,372.11,60.002,1492963203,"201051344000900","219011344069620",33.34,12.30,0,337.54,415.39,141.4,134.5,0.654,690455.9,690455.9,2707,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963236,1892977.00
04/23/2017 12:00,2,4.893,ACTIVE,216.45,357.98,60.018,1492963203,"201051344000648","219011344069620",31.61,10.30,0,317.70,412.68,156.4,149.0,0.716,679872.3,679872.3,2701,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963237,1892978.00
04/23/2017 12:00,2,4.422,ACTIVE,216.67,369.10,59.975,1492963203,"201051344000569","219011344069620",32.98,14.30,0,330.93,412.98,147.7,140.6,0.689,692769.8,692769.8,2696,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963238,1892979.00
04/23/2017 12:00,2,3.146,ACTIVE,216.67,378.12,59.991,1492963203,"201051344000983","219011344069620",34.37,13.30,0,336.64,417.49,109.3,103.6,0.521,683429.0,683429.0,2699,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963239,1892980.00
04/23/2017 12:00,2,4.285,ACTIVE,216.90,367.60,59.954,1492963203,"201051344001158","219011344069620",32.92,13.00,0,330.93,412.98,142.9,136.0,0.667,669091.2,669091.2,2702,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963239,1892981.00
04/23/2017 12:00,2,4.926,ACTIVE,216.90,359.48,59.986,1492963203,"201051344000576","219011344069620",31.19,14.00,0,317.70,409.08,155.6,148.3,0.720,683256.4,683256.4,2704,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963240,1892982.00
04/23/2017 12:00,2,4.295,ACTIVE,213.06,348.96,59.981,1492963203,"274151322000087","219011344069620",31.57,24.00,0,334.54,398.26,137.3,130.6,0.504,879011.7,879011.7,2730,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492963241,1892983.00
04/23/2017 12:15,2,2.307,ACTIVE,214.41,358.28,59.912,1492964103,"201051344000645","219011344069620",30.73,13.30,0,317.10,410.28,71.8,67.4,0.583,682407.0,682407.0,2699,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964104,1892984.00
04/23/2017 12:15,2,2.225,ACTIVE,211.48,350.77,59.954,1492964103,"274151322000085","219011344069620",29.54,19.50,0,328.22,388.34,66.5,62.2,0.446,903983.3,903983.3,2689,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964105,1892985.00
04/23/2017 12:15,2,1.422,ACTIVE,213.96,374.21,59.991,1492964103,"201051344000633","219011344069620",33.95,11.00,0,356.78,424.11,48.9,45.3,0.407,668797.2,668797.2,2706,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964106,1892986.00
04/23/2017 12:15,2,2.361,ACTIVE,214.19,358.88,59.959,1492964103,"201051344000469","219011344069620",30.28,13.00,0,317.70,411.48,72.4,68.0,0.605,671753.3,671753.3,2698,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964107,1892987.00
04/23/2017 12:15,2,2.414,ACTIVE,212.61,358.28,59.965,1492964103,"201051344000646","219011344069620",30.87,11.70,0,318.00,408.48,75.5,71.0,0.636,665305.1,665305.1,2703,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964108,1892988.00
04/23/2017 12:15,2,2.281,ACTIVE,211.25,360.69,59.959,1492964103,"274151322000052","219011344069620",30.53,19.00,0,326.42,391.04,70.6,66.2,0.495,936854.1,936854.1,2692,0,0,0,L,1151911521,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964109,1892989.00
04/23/2017 12:15,2,2.357,ACTIVE,213.29,358.58,59.970,1492964103,"201051344000585","219011344069620",31.45,11.00,0,318.61,391.34,75.1,70.6,0.614,676468.3,676468.3,2701,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964110,1892990.00
04/23/2017 12:15,2,2.426,ACTIVE,212.38,356.48,59.959,1492964103,"201051344001230","219011344069620",30.49,13.70,0,318.30,404.27,75.0,70.4,0.628,669699.7,669699.7,2705,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964111,1892991.00
04/23/2017 12:15,2,2.420,ACTIVE,213.51,358.88,59.975,1492964103,"201051344000582","219011344069620",30.65,14.30,0,317.70,413.59,75.2,70.6,0.614,659630.2,659630.2,2695,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964112,1892992.00
04/23/2017 12:15,2,2.441,ACTIVE,212.38,358.58,60.028,1492964103,"201051344000955","219011344069620",31.13,13.70,0,318.91,409.08,77.0,72.4,0.641,678063.9,678063.9,2700,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964113,1892993.00
04/23/2017 12:15,2,1.492,ACTIVE,211.25,440.34,59.970,1492964103,"274151322000094","219011344069620",41.31,19.80,0,414.79,483.02,62.3,58.2,0.438,765500.1,765500.1,2761,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964114,1892994.00
04/23/2017 12:15,2,1.574,ACTIVE,213.96,375.41,59.922,1492964103,"201051344000579","219011344069620",33.99,11.30,0,348.36,420.80,54.2,50.4,0.424,689265.7,689265.7,2699,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964115,1892995.00
04/23/2017 12:15,2,2.428,ACTIVE,212.38,357.38,59.959,1492964103,"201051344000890","219011344069620",31.13,13.70,0,320.11,413.89,76.5,71.9,0.623,671884.2,671884.2,2701,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964115,1892996.00
04/23/2017 12:15,2,2.426,ACTIVE,212.83,359.48,59.981,1492964103,"201051344000438","219011344069620",31.27,14.00,0,319.81,410.88,76.8,72.2,0.641,674795.9,674795.9,2696,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964116,1892997.00
04/23/2017 12:15,2,2.354,ACTIVE,213.06,351.67,59.970,1492964103,"201051344000417","219011344069620",20.59,10.70,0,319.21,391.34,49.1,45.5,0.407,634737.5,634737.5,2719,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964117,1892998.00
04/23/2017 12:15,2,1.762,ACTIVE,211.03,371.81,60.002,1492964103,"274151322000083","219011344069620",32.76,17.00,0,348.06,406.37,58.4,54.4,0.415,927347.5,927347.5,2694,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964118,1892999.00
04/23/2017 12:15,2,2.375,ACTIVE,212.16,359.78,59.959,1492964103,"274151322000076","219011344069620",31.27,20.00,0,329.73,394.65,75.2,70.6,0.544,988540.9,988540.9,2690,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964119,1893000.00
04/23/2017 12:15,2,2.322,ACTIVE,213.51,356.48,59.970,1492964103,"201051344000868","219011344069620",30.43,12.70,0,320.41,409.98,71.5,67.1,0.583,670321.1,670321.1,2699,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964120,1893001.00
04/23/2017 12:15,2,2.244,ACTIVE,211.03,363.39,59.975,1492964103,"274151322000095","219011344069620",31.75,19.30,0,337.24,403.37,72.2,67.7,0.491,978985.8,978985.8,2696,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964121,1893002.00
04/23/2017 12:15,2,2.336,ACTIVE,213.74,353.77,59.965,1492964103,"201051344000988","219011344069620",20.08,11.70,0,317.70,391.34,47.5,43.9,0.389,609777.8,609777.8,2707,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964122,1893003.00
04/23/2017 12:15,2,2.447,ACTIVE,212.83,357.68,59.970,1492964103,"201051344001025","219011344069620",30.87,14.00,0,317.10,411.48,76.5,71.9,0.614,674094.7,674094.7,2704,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964123,1893004.00
04/23/2017 12:15,2,1.971,ACTIVE,213.74,363.69,59.944,1492964103,"201051344000458","219011344069620",32.32,15.80,0,330.03,415.09,64.4,60.3,0.548,682511.7,682511.7,2696,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964124,1893005.00
04/23/2017 12:15,2,2.324,ACTIVE,214.41,359.18,60.034,1492964103,"201051344000853","219011344069620",30.36,14.70,0,321.91,409.38,71.5,67.1,0.592,682949.4,682949.4,2701,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964124,1893006.00
04/23/2017 12:15,2,2.006,ACTIVE,212.83,371.21,59.928,1492964103,"201051344000685","219011344069620",33.08,11.30,0,337.24,415.39,67.3,63.1,0.575,674859.6,674859.6,2708,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964125,1893007.00
04/23/2017 12:15,2,2.375,ACTIVE,213.06,357.98,59.959,1492964103,"201051344000917","219011344069620",30.93,15.00,0,322.21,409.38,74.4,69.9,0.610,671498.2,671498.2,2705,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964126,1893008.00
04/23/2017 12:15,2,2.369,ACTIVE,212.83,357.38,59.975,1492964103,"201051344001145","219011344069620",31.37,12.70,0,322.21,406.67,75.2,70.7,0.619,679328.7,679328.7,2702,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964127,1893009.00
04/23/2017 12:15,2,2.320,ACTIVE,213.29,360.99,59.975,1492964103,"201051344000651","219011344069620",31.79,13.30,0,321.31,416.59,74.7,70.1,0.610,668100.5,668100.5,2702,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964128,1893010.00
04/23/2017 12:15,2,2.201,ACTIVE,211.03,344.15,59.970,1492964103,"274151322000088","219011344069620",30.02,18.30,0,327.32,390.44,66.9,62.6,0.446,888853.7,888853.7,2693,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964129,1893011.00
04/23/2017 12:15,2,1.445,ACTIVE,212.16,447.85,59.965,1492964103,"274151322000068","219011344069620",42.12,19.50,0,418.39,487.23,61.9,57.8,0.420,765889.5,765889.5,2757,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964130,1893012.00
04/23/2017 12:15,2,2.400,ACTIVE,212.83,357.98,60.007,1492964103,"201051344001135","219011344069620",30.87,12.30,0,318.30,409.98,75.1,70.6,0.623,663759.1,663759.1,2700,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964131,1893013.00
04/23/2017 12:15,2,2.068,ACTIVE,213.06,367.90,59.965,1492964103,"201051344000594","219011344069620",32.72,11.30,0,333.33,412.08,68.5,64.2,0.544,684389.4,684389.4,2699,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964132,1893014.00
04/23/2017 12:15,2,2.408,ACTIVE,213.29,358.58,59.965,1492964103,"201051344001203","219011344069620",30.81,15.80,0,317.10,410.28,75.2,70.7,0.632,672462.6,672462.6,2703,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964133,1893015.00
04/23/2017 12:15,2,2.213,ACTIVE,211.25,354.97,59.944,1492964103,"274151322000054","219011344069620",29.72,19.50,0,325.82,390.44,66.6,62.3,0.455,906964.4,906964.4,2688,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964134,1893016.00
04/23/2017 12:15,2,2.311,ACTIVE,213.74,357.08,59.970,1492964103,"201051344000867","219011344069620",30.36,14.70,0,319.51,414.49,71.0,66.6,0.579,669261.0,669261.0,2704,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964135,1893017.00
04/23/2017 12:15,2,2.395,ACTIVE,213.06,358.28,59.981,1492964103,"201051344001093","219011344069620",30.85,15.30,0,319.81,409.38,74.8,70.2,0.605,671292.5,671292.5,2701,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964136,1893018.00
04/23/2017 12:15,2,2.277,ACTIVE,213.74,357.68,59.928,1492964103,"201051344000900","219011344069620",30.38,10.30,0,317.70,414.49,70.1,65.7,0.579,690480.0,690480.0,2708,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964137,1893019.00
04/23/2017 12:15,2,2.279,ACTIVE,213.96,357.98,59.970,1492964103,"201051344000648","219011344069620",30.69,11.00,0,318.00,410.28,70.8,66.5,0.579,679897.3,679897.3,2702,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964138,1893020.00
04/23/2017 12:15,2,2.246,ACTIVE,213.74,357.68,59.991,1492964103,"201051344000569","219011344069620",30.83,14.70,0,318.00,411.48,70.2,65.8,0.570,692793.6,692793.6,2697,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964139,1893021.00
04/23/2017 12:15,2,1.777,ACTIVE,213.74,368.20,59.965,1492964103,"201051344000983","219011344069620",32.90,14.00,0,335.74,413.89,59.2,55.2,0.499,683448.1,683448.1,2700,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964139,1893022.00
04/23/2017 12:15,2,2.293,ACTIVE,213.96,357.98,59.970,1492964103,"201051344001158","219011344069620",30.53,12.70,0,319.81,412.98,71.0,66.6,0.592,669115.9,669115.9,2703,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964140,1893023.00
04/23/2017 12:15,2,2.244,ACTIVE,214.19,358.58,60.002,1492964103,"201051344000576","219011344069620",30.83,14.30,0,319.51,409.98,70.1,65.8,0.575,683281.3,683281.3,2705,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964141,1893024.00
04/23/2017 12:15,2,2.191,ACTIVE,211.25,344.15,59.965,1492964103,"274151322000087","219011344069620",30.08,25.30,0,326.72,391.64,66.8,62.5,0.446,879035.4,879035.4,2731,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492964142,1893025.00
04/23/2017 12:30,2,4.156,ACTIVE,216.45,354.97,59.996,1492965003,"201051344000645","219011344069620",30.63,14.00,0,336.04,391.34,129.0,122.6,0.588,682432.7,682432.7,2700,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965005,1893026.00
04/23/2017 12:30,2,3.947,ACTIVE,212.83,342.65,59.996,1492965003,"274151322000085","219011344069620",29.82,22.00,0,331.53,376.31,119.1,113.0,0.455,904007.6,904007.6,2690,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965005,1893027.00
04/23/2017 12:30,2,2.910,ACTIVE,216.00,373.61,60.012,1492965003,"201051344000633","219011344069620",33.83,13.00,0,354.37,416.29,99.9,94.5,0.468,668815.9,668815.9,2707,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965006,1893028.00
04/23/2017 12:30,2,4.148,ACTIVE,216.67,355.88,59.996,1492965003,"201051344000469","219011344069620",30.89,13.70,0,334.84,391.64,129.8,123.4,0.610,671779.5,671779.5,2699,0,0,0,L,1122011218,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965007,1893029.00
04/23/2017 12:30,2,4.426,ACTIVE,214.64,353.77,60.002,1492965003,"201051344000646","219011344069620",30.75,13.70,0,332.13,389.84,137.8,131.1,0.650,665332.8,665332.8,2704,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965008,1893030.00
04/23/2017 12:30,2,4.105,ACTIVE,212.16,355.28,60.007,1492965003,"274151322000052","219011344069620",30.63,21.30,0,331.53,376.62,127.4,121.0,0.499,936880.0,936880.0,2693,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965009,1893031.00
04/23/2017 12:30,2,4.453,ACTIVE,215.32,353.77,60.039,1492965003,"201051344000585","219011344069620",30.97,14.00,0,333.03,391.34,139.7,132.9,0.654,676496.2,676496.2,2702,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965010,1893032.00
04/23/2017 12:30,2,4.375,ACTIVE,214.41,354.67,60.012,1492965003,"201051344001230","219011344069620",31.27,15.00,0,331.53,389.84,138.5,131.8,0.645,669727.5,669727.5,2706,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965011,1893033.00
04/23/2017 12:30,2,4.418,ACTIVE,215.54,354.97,60.007,1492965003,"201051344000582","219011344069620",30.77,15.80,0,333.33,391.04,137.7,130.9,0.623,659657.8,659657.8,2696,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965012,1893034.00
04/23/2017 12:30,2,4.445,ACTIVE,214.64,356.18,60.007,1492965003,"201051344000955","219011344069620",31.27,15.00,0,332.13,390.44,140.8,134.0,0.663,678092.2,678092.2,2701,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965013,1893035.00
04/23/2017 12:30,2,2.787,ACTIVE,212.38,440.64,59.991,1492965003,"274151322000094","219011344069620",40.71,22.80,0,408.48,474.00,115.0,109.0,0.442,765523.2,765523.2,2762,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965014,1893036.00
04/23/2017 12:30,2,3.453,ACTIVE,216.67,368.50,60.007,1492965003,"201051344000579","219011344069620",33.32,13.30,0,353.17,412.98,116.5,110.6,0.535,689287.2,689287.2,2700,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965015,1893037.00
04/23/2017 12:30,2,4.508,ACTIVE,214.41,352.57,60.012,1492965003,"201051344000890","219011344069620",30.77,15.00,0,332.73,390.14,140.5,133.7,0.654,671912.4,671912.4,2702,0,0,0,L,1122011218,0,123.36,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965016,1893038.00
04/23/2017 12:30,2,4.486,ACTIVE,215.32,354.97,60.007,1492965003,"201051344000438","219011344069620",31.13,14.30,0,333.03,391.94,141.5,134.7,0.658,674824.3,674824.3,2697,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965016,1893039.00
04/23/2017 12:30,2,4.453,ACTIVE,214.87,349.86,60.007,1492965003,"201051344000417","219011344069620",20.26,12.00,0,333.93,390.14,91.3,86.2,0.429,634755.6,634755.6,2720,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965017,1893040.00
04/23/2017 12:30,2,3.889,ACTIVE,212.38,350.47,59.991,1492965003,"274151322000083","219011344069620",31.45,21.50,0,336.94,391.04,123.8,117.6,0.495,927371.2,927371.2,2695,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965018,1893041.00
04/23/2017 12:30,2,4.338,ACTIVE,213.29,360.08,59.996,1492965003,"274151322000076","219011344069620",31.37,22.00,0,333.93,379.62,137.8,131.0,0.539,988568.9,988568.9,2691,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965019,1893042.00
04/23/2017 12:30,2,4.223,ACTIVE,215.54,354.37,60.012,1492965003,"201051344000868","219011344069620",30.55,14.00,0,333.33,390.74,130.7,124.2,0.601,670347.3,670347.3,2700,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965020,1893043.00
04/23/2017 12:30,2,4.367,ACTIVE,212.38,342.65,60.002,1492965003,"274151322000095","219011344069620",30.83,23.00,0,332.13,382.03,136.3,129.6,0.517,979013.3,979013.3,2697,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965021,1893044.00
04/23/2017 12:30,2,4.260,ACTIVE,216.45,351.67,60.002,1492965003,"201051344000988","219011344069620",20.18,13.70,0,335.74,392.85,87.0,82.0,0.398,609795.1,609795.1,2708,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965022,1893045.00
04/23/2017 12:30,2,4.537,ACTIVE,215.32,354.97,60.007,1492965003,"201051344001025","219011344069620",30.89,15.00,0,333.03,391.04,141.9,135.0,0.645,674123.1,674123.1,2705,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965023,1893046.00
04/23/2017 12:30,2,4.172,ACTIVE,216.67,356.18,60.018,1492965003,"201051344000458","219011344069620",30.91,17.00,0,338.44,399.46,130.7,124.2,0.623,682536.6,682536.6,2697,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965024,1893047.00
04/23/2017 12:30,2,4.217,ACTIVE,216.90,355.88,60.002,1492965003,"201051344000853","219011344069620",30.75,15.50,0,336.94,394.95,131.3,124.8,0.614,682975.8,682975.8,2702,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965025,1893048.00
04/23/2017 12:30,2,4.314,ACTIVE,214.64,358.88,59.991,1492965003,"201051344000685","219011344069620",31.93,13.30,0,338.74,404.27,139.6,132.8,0.676,674886.2,674886.2,2709,0,0,0,L,1122011218,0,123.81,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965026,1893049.00
04/23/2017 12:30,2,4.494,ACTIVE,215.32,353.77,59.986,1492965003,"201051344000917","219011344069620",30.99,15.80,0,332.43,390.74,141.1,134.2,0.654,671526.3,671526.3,2706,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965026,1893050.00
04/23/2017 12:30,2,4.516,ACTIVE,214.64,354.97,60.007,1492965003,"201051344001145","219011344069620",31.09,14.00,0,333.03,390.74,142.2,135.3,0.654,679357.0,679357.0,2703,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965027,1893051.00
04/23/2017 12:30,2,4.613,ACTIVE,215.54,354.37,60.018,1492965003,"201051344000651","219011344069620",30.61,15.00,0,333.93,390.74,143.0,136.1,0.650,668128.9,668128.9,2703,0,0,0,L,1122011218,0,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965028,1893052.00
04/23/2017 12:30,2,4.113,ACTIVE,212.38,348.06,59.981,1492965003,"274151322000088","219011344069620",30.04,20.30,0,330.33,376.92,125.1,118.9,0.468,888878.9,888878.9,2694,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965029,1893053.00
04/23/2017 12:30,2,2.783,ACTIVE,213.29,446.35,60.002,1492965003,"274151322000068","219011344069620",41.65,22.50,0,415.39,481.82,117.4,111.4,0.442,765912.9,765912.9,2758,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965030,1893054.00
04/23/2017 12:30,2,4.521,ACTIVE,215.32,355.58,59.996,1492965003,"201051344001135","219011344069620",30.87,14.30,0,333.03,389.84,141.3,134.5,0.658,663787.2,663787.2,2701,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965031,1893055.00
04/23/2017 12:30,2,3.277,ACTIVE,215.09,373.01,60.023,1492965003,"201051344000594","219011344069620",33.66,13.00,0,345.06,405.17,111.6,105.8,0.508,684413.1,684413.1,2700,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965032,1893056.00
04/23/2017 12:30,2,4.594,ACTIVE,215.54,354.37,60.012,1492965003,"201051344001203","219011344069620",30.71,17.00,0,334.54,391.64,142.8,135.9,0.667,672490.9,672490.9,2704,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965033,1893057.00
04/23/2017 12:30,2,4.168,ACTIVE,212.61,346.56,59.996,1492965003,"274151322000054","219011344069620",29.60,22.00,0,330.03,376.92,124.9,118.6,0.477,906989.5,906989.5,2689,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965034,1893058.00
04/23/2017 12:30,2,4.248,ACTIVE,216.00,354.97,60.002,1492965003,"201051344000867","219011344069620",30.89,16.00,0,333.93,390.44,133.0,126.4,0.610,669287.5,669287.5,2705,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965035,1893059.00
04/23/2017 12:30,2,4.498,ACTIVE,215.54,355.58,60.002,1492965003,"201051344001093","219011344069620",31.29,16.00,0,332.73,390.44,142.6,135.7,0.645,671320.8,671320.8,2702,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965035,1893060.00
04/23/2017 12:30,2,4.305,ACTIVE,216.22,356.48,60.007,1492965003,"201051344000900","219011344069620",30.42,12.00,0,333.63,391.34,132.7,126.1,0.614,690506.3,690506.3,2709,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965036,1893061.00
04/23/2017 12:30,2,4.180,ACTIVE,216.22,355.28,60.012,1492965003,"201051344000648","219011344069620",31.23,12.70,0,335.14,391.64,132.1,125.6,0.610,679923.6,679923.6,2703,0,0,0,L,1122011218,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965037,1893062.00
04/23/2017 12:30,2,4.273,ACTIVE,216.45,356.48,60.007,1492965003,"201051344000569","219011344069620",30.71,15.80,0,335.14,391.64,133.0,126.5,0.623,692819.9,692819.9,2698,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965038,1893063.00
04/23/2017 12:30,2,3.846,ACTIVE,216.45,357.68,60.002,1492965003,"201051344000983","219011344069620",31.99,16.00,0,342.65,404.57,124.5,118.3,0.588,683471.5,683471.5,2701,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965039,1893064.00
04/23/2017 12:30,2,4.342,ACTIVE,216.67,355.88,60.002,1492965003,"201051344001158","219011344069620",30.65,14.00,0,335.74,391.94,134.8,128.2,0.628,669142.6,669142.6,2704,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965040,1893065.00
04/23/2017 12:30,2,4.309,ACTIVE,216.67,356.78,60.028,1492965003,"201051344000576","219011344069620",30.45,15.50,0,335.74,391.64,132.8,126.3,0.623,683307.6,683307.6,2706,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965041,1893066.00
04/23/2017 12:30,2,4.145,ACTIVE,212.83,343.55,60.002,1492965003,"274151322000087","219011344069620",30.40,28.30,0,331.23,376.01,127.6,121.2,0.477,879060.8,879060.8,2732,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965042,1893067.00
04/23/2017 12:45,2,3.541,ACTIVE,216.00,351.97,59.970,1492965904,"201051344000645","219011344069620",30.40,15.80,0,337.84,404.27,109.0,103.3,0.499,682462.6,682462.6,2701,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965905,1893068.00
04/23/2017 12:45,2,3.416,ACTIVE,212.61,345.36,59.991,1492965904,"274151322000085","219011344069620",29.38,23.00,0,332.43,376.92,101.6,96.1,0.384,904034.8,904034.8,2691,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965906,1893069.00
04/23/2017 12:45,2,3.100,ACTIVE,215.54,360.69,59.981,1492965904,"201051344000633","219011344069620",32.54,14.30,0,345.66,408.18,102.0,96.6,0.482,668841.0,668841.0,2708,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965906,1893070.00
04/23/2017 12:45,2,3.520,ACTIVE,216.00,352.87,59.965,1492965904,"201051344000469","219011344069620",31.09,14.30,0,334.84,404.27,110.8,105.1,0.526,671809.5,671809.5,2700,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965907,1893071.00
04/23/2017 12:45,2,3.887,ACTIVE,214.19,352.27,59.970,1492965904,"201051344000646","219011344069620",30.73,14.30,0,332.13,399.76,120.9,114.8,0.575,665364.3,665364.3,2705,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965908,1893072.00
04/23/2017 12:45,2,3.615,ACTIVE,212.16,342.05,59.970,1492965904,"274151322000052","219011344069620",30.97,22.00,0,331.83,382.33,113.3,107.4,0.446,936909.0,936909.0,2694,0,0,0,L,1151911521,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965909,1893073.00
04/23/2017 12:45,2,3.932,ACTIVE,214.87,353.77,59.981,1492965904,"201051344000585","219011344069620",30.79,14.70,0,333.03,402.77,122.7,116.5,0.575,676528.1,676528.1,2703,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965910,1893074.00
04/23/2017 12:45,2,3.879,ACTIVE,214.19,350.17,59.970,1492965904,"201051344001230","219011344069620",30.89,15.30,0,332.13,398.26,121.3,115.2,0.579,669759.1,669759.1,2707,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965911,1893075.00
04/23/2017 12:45,2,3.836,ACTIVE,215.32,353.77,59.970,1492965904,"201051344000582","219011344069620",30.97,16.70,0,333.03,403.97,120.2,114.1,0.539,659689.2,659689.2,2697,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965912,1893076.00
04/23/2017 12:45,2,3.949,ACTIVE,213.96,352.57,59.970,1492965904,"201051344000955","219011344069620",31.19,16.00,0,332.73,399.16,124.8,118.5,0.588,678124.2,678124.2,2702,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965913,1893077.00
04/23/2017 12:45,2,2.453,ACTIVE,212.16,440.04,59.975,1492965904,"274151322000094","219011344069620",40.93,24.30,0,418.09,474.30,101.7,96.2,0.389,765549.0,765549.0,2763,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965914,1893078.00
04/23/2017 12:45,2,3.543,ACTIVE,216.00,354.07,59.970,1492965904,"201051344000579","219011344069620",31.79,15.00,0,339.65,408.18,114.2,108.3,0.526,689315.9,689315.9,2701,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965915,1893079.00
04/23/2017 12:45,2,3.967,ACTIVE,214.19,351.37,59.975,1492965904,"201051344000890","219011344069620",30.89,15.50,0,332.73,398.56,124.1,117.9,0.583,671944.4,671944.4,2703,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965916,1893080.00
04/23/2017 12:45,2,3.973,ACTIVE,214.87,353.77,59.959,1492965904,"201051344000438","219011344069620",31.59,15.50,0,333.33,399.46,127.0,120.6,0.592,674856.4,674856.4,2698,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965917,1893081.00
04/23/2017 12:45,2,4.055,ACTIVE,214.64,348.36,59.975,1492965904,"201051344000417","219011344069620",20.02,13.30,0,317.70,390.14,82.2,77.4,0.371,634776.2,634776.2,2721,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965917,1893082.00
04/23/2017 12:45,2,3.609,ACTIVE,211.93,355.28,59.975,1492965904,"274151322000083","219011344069620",30.73,22.50,0,331.83,380.22,112.3,106.5,0.446,927399.7,927399.7,2696,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965918,1893083.00
04/23/2017 12:45,2,3.779,ACTIVE,212.83,348.36,59.959,1492965904,"274151322000076","219011344069620",31.45,22.00,0,333.63,385.93,120.3,114.2,0.468,988599.8,988599.8,2692,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965919,1893084.00
04/23/2017 12:45,2,3.648,ACTIVE,215.32,351.97,60.007,1492965904,"201051344000868","219011344069620",30.49,15.80,0,333.63,403.97,112.7,106.9,0.517,670377.1,670377.1,2701,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965920,1893085.00
04/23/2017 12:45,2,3.760,ACTIVE,212.16,344.15,59.959,1492965904,"274151322000095","219011344069620",30.89,23.80,0,331.83,381.42,117.6,111.6,0.455,979043.9,979043.9,2698,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965921,1893086.00
04/23/2017 12:45,2,3.723,ACTIVE,216.00,361.59,59.965,1492965904,"201051344000988","219011344069620",20.40,13.30,0,318.61,392.55,76.9,72.3,0.645,609814.8,609814.8,2709,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965922,1893087.00
04/23/2017 12:45,2,4.176,ACTIVE,214.87,353.17,59.996,1492965904,"201051344001025","219011344069620",30.91,16.30,0,332.73,399.46,130.7,124.2,0.597,674155.0,674155.0,2706,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965923,1893088.00
04/23/2017 12:45,2,3.846,ACTIVE,216.22,354.07,59.970,1492965904,"201051344000458","219011344069620",30.89,17.80,0,335.74,405.17,120.3,114.2,0.570,682566.3,682566.3,2698,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965924,1893089.00
04/23/2017 12:45,2,3.844,ACTIVE,216.67,354.67,59.970,1492965904,"201051344000853","219011344069620",30.63,16.30,0,338.44,405.17,119.2,113.1,0.561,683005.5,683005.5,2703,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965925,1893090.00
04/23/2017 12:45,2,3.979,ACTIVE,214.41,353.17,59.965,1492965904,"201051344000685","219011344069620",31.17,14.30,0,333.03,398.26,125.6,119.3,0.601,674918.1,674918.1,2710,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965926,1893091.00
04/23/2017 12:45,2,3.943,ACTIVE,215.09,353.47,59.975,1492965904,"201051344000917","219011344069620",31.21,16.70,0,332.13,403.07,124.5,118.2,0.579,671557.9,671557.9,2707,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965926,1893092.00
04/23/2017 12:45,2,3.869,ACTIVE,214.19,351.97,59.970,1492965904,"201051344001145","219011344069620",31.29,14.70,0,333.33,399.16,122.6,116.4,0.566,679388.9,679388.9,2704,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965927,1893093.00
04/23/2017 12:45,2,3.900,ACTIVE,215.09,352.87,59.975,1492965904,"201051344000651","219011344069620",30.97,16.30,0,333.03,403.97,122.3,116.2,0.561,668160.9,668160.9,2704,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965928,1893094.00
