ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 12:45,2,3.436,ACTIVE,211.93,354.37,59.986,1492965904,"274151322000088","219011344069620",30.12,20.70,0,331.53,377.82,104.8,99.2,0.393,888906.7,888906.7,2695,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965929,1893095.00
04/23/2017 12:45,2,2.354,ACTIVE,213.06,442.74,59.965,1492965904,"274151322000068","219011344069620",41.07,23.30,0,418.70,474.90,97.8,92.4,0.367,765938.8,765938.8,2759,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965930,1893096.00
04/23/2017 12:45,2,3.840,ACTIVE,214.64,351.37,59.975,1492965904,"201051344001135","219011344069620",30.83,15.80,0,333.03,398.56,119.9,113.8,0.552,663818.7,663818.7,2702,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965931,1893097.00
04/23/2017 12:45,2,3.447,ACTIVE,214.64,360.69,59.975,1492965904,"201051344000594","219011344069620",32.30,14.70,0,341.45,411.18,112.8,106.9,0.513,684439.4,684439.4,2701,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965932,1893098.00
04/23/2017 12:45,2,3.889,ACTIVE,215.09,352.27,59.975,1492965904,"201051344001203","219011344069620",30.83,17.00,0,334.54,402.46,121.4,115.2,0.570,672522.7,672522.7,2705,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965933,1893099.00
04/23/2017 12:45,2,3.518,ACTIVE,212.16,345.66,59.970,1492965904,"274151322000054","219011344069620",29.44,23.00,0,331.23,378.12,104.9,99.3,0.398,907017.0,907017.0,2690,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965934,1893100.00
04/23/2017 12:45,2,3.703,ACTIVE,215.54,351.67,59.981,1492965904,"201051344000867","219011344069620",30.81,17.00,0,333.93,402.77,115.5,109.6,0.526,669317.2,669317.2,2706,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965935,1893101.00
04/23/2017 12:45,2,3.961,ACTIVE,214.87,353.47,59.981,1492965904,"201051344001093","219011344069620",30.75,16.00,0,332.43,403.67,123.4,117.2,0.557,671352.5,671352.5,2703,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965936,1893102.00
04/23/2017 12:45,2,3.859,ACTIVE,216.00,353.77,59.975,1492965904,"201051344000900","219011344069620",30.99,14.00,0,335.14,405.47,121.1,115.0,0.557,690535.9,690535.9,2710,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965937,1893103.00
04/23/2017 12:45,2,3.703,ACTIVE,216.00,353.77,59.981,1492965904,"201051344000648","219011344069620",31.11,13.30,0,335.74,405.17,116.7,110.7,0.539,679953.1,679953.1,2704,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965938,1893104.00
04/23/2017 12:45,2,3.664,ACTIVE,216.00,352.87,59.991,1492965904,"201051344000569","219011344069620",30.49,16.30,0,335.14,406.37,113.2,107.4,0.530,692849.5,692849.5,2699,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965939,1893105.00
04/23/2017 12:45,2,3.592,ACTIVE,216.00,351.97,59.975,1492965904,"201051344000983","219011344069620",30.81,17.30,0,335.44,404.27,112.1,106.3,0.530,683500.4,683500.4,2702,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965939,1893106.00
04/23/2017 12:45,2,3.656,ACTIVE,216.22,354.37,59.975,1492965904,"201051344001158","219011344069620",30.49,14.70,0,337.54,403.67,113.0,107.1,0.526,669172.4,669172.4,2705,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965940,1893107.00
04/23/2017 12:45,2,3.596,ACTIVE,216.22,354.07,59.975,1492965904,"201051344000576","219011344069620",30.49,16.70,0,337.84,406.07,111.1,105.3,0.526,683337.0,683337.0,2707,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965941,1893108.00
04/23/2017 12:45,2,3.447,ACTIVE,212.38,350.17,59.970,1492965904,"274151322000087","219011344069620",30.12,30.80,0,332.13,376.92,105.2,99.6,0.389,879088.6,879088.6,2733,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492965942,1893109.00
04/23/2017 13:00,2,2.084,ACTIVE,213.96,356.18,59.959,1492966803,"201051344000645","219011344069620",30.47,15.80,0,318.91,389.84,64.3,60.2,0.521,682485.6,682485.6,2702,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966804,1893110.00
04/23/2017 13:00,2,1.953,ACTIVE,211.70,349.56,59.965,1492966803,"274151322000085","219011344069620",29.40,21.00,0,327.92,374.21,58.2,54.2,0.389,904055.8,904055.8,2692,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966805,1893111.00
04/23/2017 13:00,2,2.100,ACTIVE,213.51,356.78,60.012,1492966803,"201051344000633","219011344069620",30.45,14.30,0,320.11,390.14,64.8,60.6,0.548,668863.7,668863.7,2709,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966806,1893112.00
04/23/2017 13:00,2,2.109,ACTIVE,213.74,356.78,59.965,1492966803,"201051344000469","219011344069620",30.32,13.30,0,318.61,390.14,64.8,60.7,0.544,671832.7,671832.7,2701,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966807,1893113.00
04/23/2017 13:00,2,2.213,ACTIVE,212.38,356.18,59.938,1492966803,"201051344000646","219011344069620",30.91,13.00,0,318.91,388.34,69.3,64.9,0.588,665388.9,665388.9,2706,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966808,1893114.00
04/23/2017 13:00,2,2.000,ACTIVE,211.03,354.97,59.959,1492966803,"274151322000052","219011344069620",30.59,19.00,0,326.42,374.21,62.0,57.9,0.429,936931.5,936931.5,2695,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966809,1893115.00
04/23/2017 13:00,2,2.281,ACTIVE,212.83,357.08,59.991,1492966803,"201051344000585","219011344069620",30.67,14.30,0,317.10,388.64,70.9,66.5,0.588,676553.1,676553.1,2704,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966810,1893116.00
04/23/2017 13:00,2,2.195,ACTIVE,212.38,354.97,59.965,1492966803,"201051344001230","219011344069620",30.91,13.70,0,318.91,386.53,68.8,64.4,0.566,669783.7,669783.7,2708,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966811,1893117.00
04/23/2017 13:00,2,2.209,ACTIVE,213.06,357.08,59.970,1492966803,"201051344000582","219011344069620",30.69,16.00,0,318.00,389.54,68.7,64.3,0.566,659713.6,659713.6,2698,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966812,1893118.00
04/23/2017 13:00,2,2.221,ACTIVE,212.16,355.88,59.959,1492966803,"201051344000955","219011344069620",31.27,14.70,0,318.00,387.44,70.3,65.9,0.588,678149.2,678149.2,2703,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966812,1893119.00
04/23/2017 13:00,2,1.324,ACTIVE,211.25,440.34,59.965,1492966803,"274151322000094","219011344069620",40.53,21.50,0,406.97,481.82,54.4,50.5,0.380,765568.7,765568.7,2764,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966814,1893120.00
04/23/2017 13:00,2,2.109,ACTIVE,213.74,356.78,59.965,1492966803,"201051344000579","219011344069620",30.75,13.70,0,320.71,390.44,65.7,61.4,0.539,689339.4,689339.4,2702,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966814,1893121.00
04/23/2017 13:00,2,2.229,ACTIVE,212.16,354.97,59.991,1492966803,"201051344000890","219011344069620",31.03,14.70,0,320.41,387.44,70.1,65.8,0.570,671969.3,671969.3,2704,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966815,1893122.00
04/23/2017 13:00,2,2.207,ACTIVE,212.61,356.48,60.002,1492966803,"201051344000438","219011344069620",31.29,14.30,0,317.10,389.24,69.9,65.6,0.579,674881.4,674881.4,2699,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966816,1893123.00
04/23/2017 13:00,2,2.215,ACTIVE,212.61,349.86,60.023,1492966803,"201051344000417","219011344069620",20.26,11.70,0,317.40,389.24,45.5,42.0,0.371,634792.1,634792.1,2722,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966817,1893124.00
04/23/2017 13:00,2,1.943,ACTIVE,211.25,355.58,59.944,1492966803,"274151322000083","219011344069620",30.59,20.00,0,325.82,374.21,60.2,56.2,0.429,927421.7,927421.7,2697,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966818,1893125.00
04/23/2017 13:00,2,2.062,ACTIVE,212.16,358.28,59.954,1492966803,"274151322000076","219011344069620",31.19,19.80,0,327.62,376.62,65.3,61.1,0.451,988623.7,988623.7,2693,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966819,1893126.00
04/23/2017 13:00,2,2.047,ACTIVE,213.29,354.07,59.970,1492966803,"201051344000868","219011344069620",30.47,14.00,0,318.30,388.94,63.2,59.1,0.513,670400.0,670400.0,2702,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966820,1893127.00
04/23/2017 13:00,2,2.035,ACTIVE,211.48,357.08,59.965,1492966803,"274151322000095","219011344069620",30.89,21.00,0,324.32,374.51,63.7,59.5,0.438,979067.4,979067.4,2699,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966821,1893128.00
04/23/2017 13:00,2,2.051,ACTIVE,213.51,351.07,59.928,1492966803,"201051344000988","219011344069620",20.06,12.70,0,317.10,393.45,41.7,38.3,0.349,609829.8,609829.8,2710,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966822,1893129.00
04/23/2017 13:00,2,2.209,ACTIVE,212.61,355.28,59.917,1492966803,"201051344001025","219011344069620",30.89,15.30,0,317.70,388.34,69.2,64.9,0.566,674179.9,674179.9,2707,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966823,1893130.00
04/23/2017 13:00,2,2.021,ACTIVE,213.74,354.97,59.928,1492966803,"201051344000458","219011344069620",30.55,17.00,0,318.61,389.54,62.5,58.4,0.526,682589.1,682589.1,2699,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966824,1893131.00
04/23/2017 13:00,2,2.020,ACTIVE,214.19,356.78,59.949,1492966803,"201051344000853","219011344069620",30.61,15.30,0,322.21,394.05,62.6,58.5,0.521,683028.4,683028.4,2704,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966824,1893132.00
04/23/2017 13:00,2,2.166,ACTIVE,212.61,356.18,59.965,1492966803,"201051344000685","219011344069620",30.85,13.70,0,317.10,388.64,67.7,63.4,0.583,674942.8,674942.8,2711,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966825,1893133.00
04/23/2017 13:00,2,2.156,ACTIVE,212.83,356.48,59.986,1492966803,"201051344000917","219011344069620",30.61,15.80,0,320.11,388.64,66.9,62.6,0.561,671582.4,671582.4,2708,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966826,1893134.00
04/23/2017 13:00,2,2.146,ACTIVE,212.38,355.88,59.954,1492966803,"201051344001145","219011344069620",30.85,13.00,0,319.81,387.74,67.1,62.8,0.552,679413.5,679413.5,2705,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966827,1893135.00
04/23/2017 13:00,2,2.188,ACTIVE,212.83,356.48,59.949,1492966803,"201051344000651","219011344069620",30.63,15.50,0,318.91,388.64,67.8,63.6,0.552,668185.7,668185.7,2705,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966828,1893136.00
04/23/2017 13:00,2,1.842,ACTIVE,211.03,350.77,59.954,1492966803,"274151322000088","219011344069620",30.40,19.00,0,327.32,374.51,56.7,52.8,0.389,888927.9,888927.9,2696,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966829,1893137.00
04/23/2017 13:00,2,1.252,ACTIVE,212.16,446.05,59.949,1492966803,"274151322000068","219011344069620",41.59,21.00,0,412.68,480.91,53.1,49.4,0.358,765958.6,765958.6,2760,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966830,1893138.00
04/23/2017 13:00,2,2.137,ACTIVE,212.38,354.97,59.949,1492966803,"201051344001135","219011344069620",30.71,15.00,0,321.61,388.34,66.5,62.3,0.548,663843.0,663843.0,2703,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966831,1893139.00
04/23/2017 13:00,2,1.945,ACTIVE,212.83,357.08,59.917,1492966803,"201051344000594","219011344069620",31.65,13.30,0,318.61,388.94,62.3,58.2,0.504,684462.6,684462.6,2702,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966832,1893140.00
04/23/2017 13:00,2,2.133,ACTIVE,212.83,354.97,59.965,1492966803,"201051344001203","219011344069620",30.69,16.30,0,319.51,389.54,66.3,62.1,0.557,672547.2,672547.2,2706,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966833,1893141.00
04/23/2017 13:00,2,1.871,ACTIVE,211.03,354.67,59.944,1492966803,"274151322000054","219011344069620",29.50,19.80,0,326.42,375.11,55.9,52.0,0.376,907038.0,907038.0,2691,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966834,1893142.00
04/23/2017 13:00,2,1.982,ACTIVE,213.51,353.17,59.938,1492966803,"201051344000867","219011344069620",30.32,16.00,0,317.70,388.64,60.9,56.9,0.486,669339.9,669339.9,2707,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966835,1893143.00
04/23/2017 13:00,2,2.102,ACTIVE,212.61,355.58,59.917,1492966803,"201051344001093","219011344069620",30.77,15.30,0,319.21,388.34,65.5,61.3,0.530,671376.8,671376.8,2704,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966836,1893144.00
04/23/2017 13:00,2,1.941,ACTIVE,213.29,354.67,59.959,1492966803,"201051344000900","219011344069620",30.40,13.70,0,318.61,389.84,59.8,55.8,0.495,690558.5,690558.5,2711,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966837,1893145.00
04/23/2017 13:00,2,1.914,ACTIVE,213.29,354.67,59.933,1492966803,"201051344000648","219011344069620",30.95,13.00,0,316.80,389.84,60.0,56.0,0.495,679975.6,679975.6,2705,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966838,1893146.00
04/23/2017 13:00,2,1.936,ACTIVE,213.51,354.97,59.954,1492966803,"201051344000569","219011344069620",30.59,15.50,0,320.11,389.54,60.1,56.1,0.491,692872.0,692872.0,2700,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966839,1893147.00
04/23/2017 13:00,2,1.934,ACTIVE,213.51,354.97,59.949,1492966803,"201051344000983","219011344069620",30.59,15.80,0,318.30,389.54,59.9,55.9,0.508,683522.9,683522.9,2703,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966840,1893148.00
04/23/2017 13:00,2,1.943,ACTIVE,213.51,354.67,59.949,1492966803,"201051344001158","219011344069620",30.43,14.00,0,318.61,390.44,59.9,55.9,0.499,669195.0,669195.0,2706,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966840,1893149.00
04/23/2017 13:00,2,1.930,ACTIVE,213.96,354.97,59.944,1492966803,"201051344000576","219011344069620",30.24,15.80,0,318.61,391.04,59.1,55.2,0.491,683359.3,683359.3,2708,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966841,1893150.00
04/23/2017 13:00,2,1.807,ACTIVE,211.48,342.35,59.970,1492966803,"274151322000087","219011344069620",29.94,28.30,0,327.62,373.31,54.8,51.0,0.367,879109.7,879109.7,2734,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492966842,1893151.00
04/23/2017 13:15,2,2.840,ACTIVE,215.09,349.56,59.965,1492967704,"201051344000645","219011344069620",30.89,15.30,0,334.54,391.94,88.9,83.9,0.402,682501.9,682501.9,2703,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967705,1893152.00
04/23/2017 13:15,2,2.668,ACTIVE,212.16,340.25,59.954,1492967704,"274151322000085","219011344069620",30.26,19.50,0,330.03,376.62,81.8,77.0,0.305,904070.7,904070.7,2693,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967706,1893153.00
04/23/2017 13:15,2,2.832,ACTIVE,214.87,351.07,59.959,1492967704,"201051344000633","219011344069620",31.29,14.00,0,333.33,392.25,89.7,84.6,0.424,668880.2,668880.2,2710,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967706,1893154.00
04/23/2017 13:15,2,2.828,ACTIVE,215.09,349.86,59.954,1492967704,"201051344000469","219011344069620",31.27,13.00,0,334.24,391.64,89.6,84.6,0.420,671849.2,671849.2,2702,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967707,1893155.00
04/23/2017 13:15,2,2.986,ACTIVE,213.74,349.56,59.959,1492967704,"201051344000646","219011344069620",31.43,12.00,0,331.83,390.14,95.1,89.9,0.451,665406.9,665406.9,2707,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967708,1893156.00
04/23/2017 13:15,2,2.756,ACTIVE,212.16,348.66,59.959,1492967704,"274151322000052","219011344069620",31.01,18.00,0,328.52,377.82,86.6,81.6,0.331,936947.4,936947.4,2696,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967709,1893157.00
04/23/2017 13:15,2,3.043,ACTIVE,214.41,349.26,59.949,1492967704,"201051344000585","219011344069620",31.33,13.00,0,333.33,390.14,96.6,91.3,0.455,676571.4,676571.4,2705,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967710,1893158.00
04/23/2017 13:15,2,3.014,ACTIVE,213.74,348.06,59.949,1492967704,"201051344001230","219011344069620",31.09,13.30,0,330.63,390.14,94.9,89.7,0.442,669801.5,669801.5,2709,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967711,1893159.00
04/23/2017 13:15,2,3.002,ACTIVE,214.64,348.36,59.949,1492967704,"201051344000582","219011344069620",31.15,15.50,0,334.24,390.74,94.7,89.4,0.420,659731.5,659731.5,2699,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967712,1893160.00
04/23/2017 13:15,2,3.002,ACTIVE,213.51,352.57,59.949,1492967704,"201051344000955","219011344069620",31.79,13.70,0,332.13,391.34,96.7,91.4,0.455,678167.6,678167.6,2704,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967713,1893161.00
04/23/2017 13:15,2,1.717,ACTIVE,212.38,458.07,59.949,1492967704,"274151322000094","219011344069620",42.70,19.50,0,331.83,483.02,74.5,69.9,0.517,765582.6,765582.6,2765,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967714,1893162.00
04/23/2017 13:15,2,2.850,ACTIVE,215.09,350.17,59.944,1492967704,"201051344000579","219011344069620",31.53,13.30,0,335.44,392.25,91.0,86.0,0.420,689356.3,689356.3,2703,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967714,1893163.00
04/23/2017 13:15,2,3.074,ACTIVE,213.74,348.06,59.981,1492967704,"201051344000890","219011344069620",31.07,14.00,0,331.53,391.04,96.8,91.5,0.438,671987.7,671987.7,2705,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967715,1893164.00
04/23/2017 13:15,2,3.021,ACTIVE,214.19,351.37,59.959,1492967704,"201051344000438","219011344069620",31.67,13.30,0,334.54,393.75,96.9,91.6,0.438,674899.8,674899.8,2700,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967716,1893165.00
04/23/2017 13:15,2,3.016,ACTIVE,213.96,354.67,59.991,1492967704,"201051344000417","219011344069620",20.56,10.70,0,332.73,380.82,62.7,58.6,0.539,634803.9,634803.9,2723,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967717,1893166.00
04/23/2017 13:15,2,2.730,ACTIVE,211.93,346.26,59.949,1492967704,"274151322000083","219011344069620",30.81,19.80,0,329.13,377.82,85.3,80.4,0.340,927437.5,927437.5,2698,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967718,1893167.00
04/23/2017 13:15,2,2.900,ACTIVE,212.83,344.15,59.944,1492967704,"274151322000076","219011344069620",31.47,18.30,0,333.33,383.23,92.5,87.3,0.358,988640.9,988640.9,2694,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967719,1893168.00
04/23/2017 13:15,2,2.844,ACTIVE,214.41,348.66,59.959,1492967704,"201051344000868","219011344069620",30.93,13.30,0,333.93,390.74,89.1,84.1,0.393,670416.5,670416.5,2703,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967720,1893169.00
04/23/2017 13:15,2,2.863,ACTIVE,212.16,348.96,59.949,1492967704,"274151322000095","219011344069620",31.31,19.80,0,328.82,380.52,90.7,85.6,0.345,979084.3,979084.3,2700,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967721,1893170.00
04/23/2017 13:15,2,2.871,ACTIVE,215.09,356.18,59.949,1492967704,"201051344000988","219011344069620",20.32,11.70,0,335.14,380.82,59.1,55.2,0.486,609840.6,609840.6,2711,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967722,1893171.00
04/23/2017 13:15,2,3.084,ACTIVE,214.19,347.76,59.949,1492967704,"201051344001025","219011344069620",30.97,14.00,0,332.73,391.34,96.7,91.4,0.442,674198.3,674198.3,2708,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967723,1893172.00
04/23/2017 13:15,2,2.814,ACTIVE,214.87,348.36,59.954,1492967704,"201051344000458","219011344069620",31.03,16.00,0,334.84,391.64,88.5,83.5,0.415,682605.5,682605.5,2700,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967723,1893173.00
04/23/2017 13:15,2,2.811,ACTIVE,215.54,351.07,59.954,1492967704,"201051344000853","219011344069620",31.21,15.00,0,336.04,396.15,88.9,83.9,0.415,683044.9,683044.9,2705,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967724,1893174.00
04/23/2017 13:15,2,3.037,ACTIVE,213.96,349.56,59.965,1492967704,"201051344000685","219011344069620",31.19,12.70,0,333.33,390.74,96.0,90.7,0.464,674961.0,674961.0,2712,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967725,1893175.00
04/23/2017 13:15,2,3.021,ACTIVE,214.19,348.66,59.954,1492967704,"201051344000917","219011344069620",30.99,15.00,0,332.73,389.54,94.9,89.7,0.446,671600.3,671600.3,2709,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967726,1893176.00
04/23/2017 13:15,2,2.943,ACTIVE,213.96,354.37,59.959,1492967704,"201051344001145","219011344069620",31.91,12.70,0,333.33,391.94,95.1,89.9,0.438,679431.5,679431.5,2706,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967727,1893177.00
04/23/2017 13:15,2,3.057,ACTIVE,214.41,348.96,59.970,1492967704,"201051344000651","219011344069620",31.23,14.70,0,332.73,390.74,96.7,91.4,0.433,668204.1,668204.1,2706,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967728,1893178.00
04/23/2017 13:15,2,2.664,ACTIVE,211.93,343.25,59.954,1492967704,"274151322000088","219011344069620",30.65,18.00,0,329.13,377.82,82.7,77.9,0.305,888943.3,888943.3,2697,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967729,1893179.00
04/23/2017 13:15,2,1.695,ACTIVE,212.83,472.20,59.938,1492967704,"274151322000068","219011344069620",43.16,19.30,0,332.73,488.73,74.2,69.6,0.513,765972.9,765972.9,2761,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967730,1893180.00
04/23/2017 13:15,2,3.033,ACTIVE,214.19,347.76,59.965,1492967704,"201051344001135","219011344069620",30.97,14.00,0,333.63,391.34,95.2,89.9,0.446,663861.2,663861.2,2704,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967731,1893181.00
04/23/2017 13:15,2,2.855,ACTIVE,213.96,349.86,59.965,1492967704,"201051344000594","219011344069620",31.43,13.30,0,333.33,391.04,90.8,85.7,0.411,684479.6,684479.6,2703,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967732,1893182.00
04/23/2017 13:15,2,3.033,ACTIVE,214.41,348.96,59.928,1492967704,"201051344001203","219011344069620",31.19,15.50,0,333.93,391.04,95.8,90.5,0.451,672565.4,672565.4,2707,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967733,1893183.00
04/23/2017 13:15,2,2.707,ACTIVE,211.93,352.27,59.954,1492967704,"274151322000054","219011344069620",30.26,19.50,0,328.82,377.82,83.0,78.2,0.314,907053.4,907053.4,2692,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967734,1893184.00
04/23/2017 13:15,2,2.836,ACTIVE,214.64,347.76,59.949,1492967704,"201051344000867","219011344069620",31.01,15.30,0,333.33,390.74,89.0,84.0,0.393,669356.5,669356.5,2708,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967735,1893185.00
04/23/2017 13:15,2,3.012,ACTIVE,214.19,349.56,59.965,1492967704,"201051344001093","219011344069620",31.35,14.30,0,333.93,391.34,95.6,90.4,0.429,671394.9,671394.9,2705,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967735,1893186.00
04/23/2017 13:15,2,2.791,ACTIVE,214.64,349.86,59.959,1492967704,"201051344000900","219011344069620",31.17,14.00,0,333.93,391.64,88.1,83.1,0.407,690574.9,690574.9,2712,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967736,1893187.00
04/23/2017 13:15,2,2.789,ACTIVE,214.87,349.26,59.949,1492967704,"201051344000648","219011344069620",31.25,13.00,0,333.63,391.94,88.3,83.4,0.411,679992.1,679992.1,2706,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967737,1893188.00
04/23/2017 13:15,2,2.811,ACTIVE,214.87,349.26,59.922,1492967704,"201051344000569","219011344069620",31.17,15.30,0,334.54,391.34,88.7,83.7,0.411,692888.6,692888.6,2701,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967738,1893189.00
04/23/2017 13:15,2,2.807,ACTIVE,215.09,348.96,59.959,1492967704,"201051344000983","219011344069620",31.13,15.50,0,333.93,391.64,88.6,83.6,0.415,683539.4,683539.4,2704,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967739,1893190.00
04/23/2017 13:15,2,2.848,ACTIVE,215.09,349.26,59.959,1492967704,"201051344001158","219011344069620",30.99,13.70,0,333.93,392.25,89.3,84.3,0.420,669211.7,669211.7,2707,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967740,1893191.00
04/23/2017 13:15,2,2.801,ACTIVE,215.32,349.86,59.981,1492967704,"201051344000576","219011344069620",31.13,15.50,0,333.93,394.95,88.3,83.3,0.407,683375.8,683375.8,2709,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967741,1893192.00
04/23/2017 13:15,2,2.674,ACTIVE,212.38,350.47,59.959,1492967704,"274151322000087","219011344069620",30.65,26.80,0,330.03,376.62,83.0,78.1,0.296,879125.1,879125.1,2735,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492967742,1893193.00
04/23/2017 13:30,2,5.016,ACTIVE,217.13,358.88,59.965,1492968604,"201051344000645","219011344069620",30.59,17.30,0,335.44,427.11,155.4,148.1,0.707,682528.7,682528.7,2704,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968605,1893194.00
04/23/2017 13:30,2,4.668,ACTIVE,213.06,345.36,59.991,1492968604,"274151322000085","219011344069620",29.12,22.80,0,330.03,397.96,137.4,130.7,0.530,904095.5,904095.5,2694,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968606,1893195.00
04/23/2017 13:30,2,4.916,ACTIVE,216.67,358.88,60.002,1492968604,"201051344000633","219011344069620",30.73,15.50,0,334.84,422.30,153.0,145.7,0.725,668907.2,668907.2,2711,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968607,1893196.00
04/23/2017 13:30,2,4.795,ACTIVE,217.35,358.88,59.991,1492968604,"201051344000469","219011344069620",30.99,14.00,0,334.54,428.31,150.5,143.3,0.698,671876.1,671876.1,2703,0,0,0,L,1122011218,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968608,1893197.00
04/23/2017 13:30,2,4.959,ACTIVE,215.09,355.58,59.991,1492968604,"201051344000646","219011344069620",30.79,14.30,0,332.43,424.71,154.6,147.3,0.725,665435.3,665435.3,2708,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968609,1893198.00
04/23/2017 13:30,2,4.703,ACTIVE,212.83,350.17,59.996,1492968604,"274151322000052","219011344069620",30.67,21.50,0,328.82,399.76,146.2,139.1,0.575,936973.8,936973.8,2697,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968610,1893199.00
04/23/2017 13:30,2,5.004,ACTIVE,216.22,357.68,60.002,1492968604,"201051344000585","219011344069620",30.97,15.30,0,333.33,421.10,157.0,149.6,0.734,676600.2,676600.2,2706,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968611,1893200.00
04/23/2017 13:30,2,5.025,ACTIVE,214.87,354.67,59.996,1492968604,"201051344001230","219011344069620",30.69,15.30,0,332.73,424.11,156.1,148.7,0.729,669830.1,669830.1,2710,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968612,1893201.00
04/23/2017 13:30,2,5.047,ACTIVE,216.45,358.28,59.991,1492968604,"201051344000582","219011344069620",30.57,17.30,0,332.73,422.90,156.4,149.0,0.707,659759.9,659759.9,2700,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968613,1893202.00
04/23/2017 13:30,2,5.090,ACTIVE,215.09,355.28,60.002,1492968604,"201051344000955","219011344069620",31.09,15.30,0,332.73,427.11,160.3,152.8,0.756,678196.6,678196.6,2705,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968614,1893203.00
04/23/2017 13:30,2,3.074,ALERT,212.61,452.96,59.986,1492968604,"274151322000094","219011344069620",41.65,22.30,0,298.17,523.90,130.2,123.7,0.504,765603.4,765603.4,2766,0,0,0,L,1151911521,0,122.01,122.68,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968615,1893204.00
04/23/2017 13:30,2,4.982,ACTIVE,217.35,358.88,60.002,1492968604,"201051344000579","219011344069620",30.99,14.70,0,334.84,428.91,156.4,149.0,0.720,689383.9,689383.9,2704,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968616,1893205.00
04/23/2017 13:30,2,5.449,ACTIVE,215.09,356.78,59.996,1492968604,"201051344000890","219011344069620",30.59,15.00,0,332.73,424.41,168.9,161.1,0.769,672016.7,672016.7,2706,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968617,1893206.00
04/23/2017 13:30,2,5.771,ACTIVE,216.22,360.69,60.002,1492968604,"201051344000438","219011344069620",30.97,15.00,0,333.93,428.31,181.1,172.8,0.835,674929.0,674929.0,2701,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968618,1893207.00
04/23/2017 13:30,2,5.996,ACTIVE,216.00,353.47,59.996,1492968604,"201051344000417","219011344069620",19.80,12.70,0,332.43,397.66,120.3,114.2,0.566,634822.6,634822.6,2724,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968619,1893208.00
04/23/2017 13:30,2,5.113,ACTIVE,212.83,364.59,59.991,1492968604,"274151322000083","219011344069620",30.61,23.50,0,330.03,401.56,158.5,151.0,0.636,927463.8,927463.8,2699,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968620,1893209.00
04/23/2017 13:30,2,6.041,ACTIVE,214.19,371.81,60.007,1492968604,"274151322000076","219011344069620",31.07,21.80,0,330.33,411.18,190.0,181.5,0.742,988669.3,988669.3,2695,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968621,1893210.00
04/23/2017 13:30,2,5.404,ACTIVE,216.90,359.18,60.002,1492968604,"201051344000868","219011344069620",30.69,14.70,0,333.93,422.90,168.0,160.2,0.773,670443.6,670443.6,2704,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968622,1893211.00
04/23/2017 13:30,2,6.178,ACTIVE,213.29,348.96,59.996,1492968604,"274151322000095","219011344069620",31.01,24.30,0,330.03,411.48,194.2,185.5,0.742,979112.3,979112.3,2701,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968623,1893212.00
04/23/2017 13:30,2,6.088,ACTIVE,218.26,359.48,59.996,1492968604,"201051344000988","219011344069620",19.72,13.70,0,334.54,403.67,121.6,115.5,0.561,609858.4,609858.4,2712,0,0,0,L,1122011218,0,123.81,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968623,1893213.00
04/23/2017 13:30,2,7.027,ACTIVE,217.58,364.89,59.965,1492968604,"201051344001025","219011344069620",30.61,16.30,0,333.93,423.20,217.9,208.4,0.981,674227.6,674227.6,2709,0,0,0,L,1122011218,0,124.27,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968624,1893214.00
04/23/2017 13:30,2,6.045,ACTIVE,218.48,360.69,59.996,1492968604,"201051344000458","219011344069620",30.75,18.00,0,335.44,427.71,188.2,179.8,0.893,682632.6,682632.6,2701,0,0,0,L,1122011218,0,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968625,1893215.00
04/23/2017 13:30,2,6.150,ACTIVE,219.39,365.80,59.996,1492968604,"201051344000853","219011344069620",30.53,15.80,0,338.74,428.01,190.2,181.7,0.893,683072.1,683072.1,2706,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968626,1893216.00
04/23/2017 13:30,2,7.686,ACTIVE,216.67,366.70,59.996,1492968604,"201051344000685","219011344069620",30.89,15.00,0,332.43,428.61,240.5,230.2,1.140,674990.3,674990.3,2713,0,0,0,L,1122011218,0,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968627,1893217.00
04/23/2017 13:30,2,7.734,ACTIVE,218.26,365.80,59.991,1492968604,"201051344000917","219011344069620",30.40,16.30,0,332.13,422.00,238.1,227.9,1.114,671629.4,671629.4,2710,0,0,0,L,1122011218,0,124.72,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968628,1893218.00
04/23/2017 13:30,2,7.969,ACTIVE,216.90,368.80,59.986,1492968604,"201051344001145","219011344069620",31.07,13.70,0,333.63,429.22,250.7,240.1,1.131,679460.8,679460.8,2707,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968629,1893219.00
04/23/2017 13:30,2,8.137,ACTIVE,218.93,370.30,59.991,1492968604,"201051344000651","219011344069620",30.59,16.70,0,333.63,422.00,252.0,241.3,1.131,668233.5,668233.5,2707,0,0,0,L,1122011218,0,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968630,1893220.00
04/23/2017 13:30,2,7.703,ACTIVE,213.74,360.69,59.981,1492968604,"274151322000088","219011344069620",29.82,20.70,0,330.03,397.96,232.4,222.4,0.871,888969.1,888969.1,2698,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968631,1893221.00
04/23/2017 13:30,2,5.158,ALERT,215.09,447.55,59.991,1492968604,"274151322000068","219011344069620",41.53,21.80,0,385.63,521.19,218.1,208.6,0.826,765994.2,765994.2,2762,0,0,0,L,1151911521,0,123.14,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968633,1893222.00
04/23/2017 13:30,2,7.838,ACTIVE,218.71,370.90,59.991,1492968604,"201051344001135","219011344069620",32.07,15.50,0,333.63,422.60,254.4,243.6,1.167,663890.5,663890.5,2705,0,0,0,L,1122011218,0,125.17,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968634,1893223.00
04/23/2017 13:30,2,7.750,ACTIVE,217.80,370.00,59.986,1492968604,"201051344000594","219011344069620",31.07,15.00,0,333.03,427.71,243.6,233.2,1.096,684507.8,684507.8,2704,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968635,1893224.00
04/23/2017 13:30,2,7.781,ACTIVE,218.93,370.90,60.012,1492968604,"201051344001203","219011344069620",32.30,17.00,0,333.93,422.30,254.5,243.7,1.162,672595.0,672595.0,2708,0,0,0,L,1122011218,0,125.62,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968636,1893225.00
04/23/2017 13:30,2,7.160,ACTIVE,213.96,371.51,59.991,1492968604,"274151322000054","219011344069620",29.20,22.30,0,328.22,397.96,211.4,202.2,0.800,907079.4,907079.4,2693,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968637,1893226.00
04/23/2017 13:30,2,7.871,ACTIVE,219.16,370.00,60.002,1492968604,"201051344000867","219011344069620",30.63,17.50,0,334.24,421.70,244.1,233.6,1.096,669384.2,669384.2,2709,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968637,1893227.00
04/23/2017 13:30,2,7.658,ACTIVE,218.26,369.70,59.996,1492968604,"201051344001093","219011344069620",32.58,16.00,0,333.33,424.41,252.3,241.6,1.149,671424.4,671424.4,2706,0,0,0,L,1122011218,0,124.94,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968638,1893228.00
04/23/2017 13:30,2,8.104,ACTIVE,219.84,371.21,60.002,1492968604,"201051344000900","219011344069620",30.34,15.30,0,334.24,428.01,248.8,238.2,1.096,690602.4,690602.4,2713,0,0,0,L,1122011218,0,124.94,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968639,1893229.00
04/23/2017 13:30,2,7.840,ACTIVE,219.61,370.60,60.002,1492968604,"201051344000648","219011344069620",30.67,15.50,0,335.14,427.71,243.5,233.1,1.087,680019.7,680019.7,2707,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968640,1893230.00
04/23/2017 13:30,2,7.703,ACTIVE,219.84,370.90,60.039,1492968604,"201051344000569","219011344069620",30.38,16.30,0,334.84,427.71,236.7,226.6,1.074,692916.2,692916.2,2702,0,0,0,L,1122011218,0,124.27,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968641,1893231.00
04/23/2017 13:30,2,7.365,ACTIVE,219.84,369.70,59.996,1492968604,"201051344000983","219011344069620",30.55,17.50,0,334.54,428.31,227.7,217.8,1.056,683567.1,683567.1,2705,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968642,1893232.00
04/23/2017 13:30,2,6.934,ACTIVE,219.84,370.30,60.002,1492968604,"201051344001158","219011344069620",30.57,14.30,0,334.24,428.01,214.7,205.3,0.968,669239.6,669239.6,2708,0,0,0,L,1122011218,0,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968643,1893233.00
04/23/2017 13:30,2,7.217,ACTIVE,219.16,369.70,60.007,1492968604,"201051344000576","219011344069620",30.26,17.50,0,334.84,428.01,220.9,211.3,1.008,683403.4,683403.4,2710,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968644,1893234.00
04/23/2017 13:30,2,5.553,ACTIVE,213.29,347.46,60.002,1492968604,"274151322000087","219011344069620",29.82,31.50,0,330.33,397.05,167.6,159.9,0.628,879151.4,879151.4,2736,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492968645,1893235.00
04/23/2017 13:45,2,3.457,ACTIVE,215.77,351.67,59.965,1492969503,"201051344000645","219011344069620",30.45,18.30,0,337.84,425.31,106.6,101.0,0.486,682554.9,682554.9,2705,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969505,1893236.00
04/23/2017 13:45,2,3.293,ACTIVE,212.61,350.17,59.959,1492969503,"274151322000085","219011344069620",29.28,23.30,0,330.93,394.95,97.6,92.3,0.367,904119.5,904119.5,2695,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969505,1893237.00
