ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 13:45,2,3.453,ACTIVE,215.54,353.17,59.991,1492969503,"201051344000633","219011344069620",30.85,15.80,0,336.34,420.20,107.9,102.2,0.513,668933.7,668933.7,2712,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969506,1893238.00
04/23/2017 13:45,2,3.463,ACTIVE,215.77,351.67,59.975,1492969503,"201051344000469","219011344069620",30.67,15.00,0,334.84,426.51,107.6,102.0,0.513,671902.5,671902.5,2704,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969507,1893239.00
04/23/2017 13:45,2,3.596,ACTIVE,213.96,350.77,59.975,1492969503,"201051344000646","219011344069620",31.15,15.00,0,331.53,428.91,113.5,107.6,0.544,665463.0,665463.0,2709,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969508,1893240.00
04/23/2017 13:45,2,3.340,ACTIVE,212.38,343.25,59.965,1492969503,"274151322000052","219011344069620",30.91,21.30,0,330.93,395.85,104.5,99.0,0.415,936999.4,936999.4,2698,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969509,1893241.00
04/23/2017 13:45,2,3.717,ACTIVE,214.87,351.67,59.970,1492969503,"201051344000585","219011344069620",30.59,15.80,0,332.73,423.50,115.2,109.2,0.535,676628.3,676628.3,2707,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969510,1893242.00
04/23/2017 13:45,2,3.629,ACTIVE,213.96,349.26,59.965,1492969503,"201051344001230","219011344069620",31.05,15.00,0,331.83,428.91,114.1,108.2,0.530,669857.9,669857.9,2711,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969511,1893243.00
04/23/2017 13:45,2,3.643,ACTIVE,215.09,351.37,59.970,1492969503,"201051344000582","219011344069620",30.67,17.00,0,333.03,425.01,113.3,107.4,0.526,659787.5,659787.5,2701,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969512,1893244.00
04/23/2017 13:45,2,3.658,ACTIVE,213.96,349.26,59.965,1492969503,"201051344000955","219011344069620",31.23,16.30,0,332.73,431.62,115.7,109.7,0.548,678224.7,678224.7,2706,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969513,1893245.00
04/23/2017 13:45,2,2.232,ACTIVE,212.38,445.75,59.965,1492969503,"274151322000094","219011344069620",41.21,24.30,0,408.48,478.21,94.5,89.3,0.367,765626.1,765626.1,2768,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969513,1893246.00
04/23/2017 13:45,2,3.469,ACTIVE,216.00,353.47,59.965,1492969503,"201051344000579","219011344069620",31.37,15.30,0,336.34,426.51,110.2,104.5,0.508,689410.7,689410.7,2705,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969514,1893247.00
04/23/2017 13:45,2,3.695,ACTIVE,213.96,349.86,59.991,1492969503,"201051344000890","219011344069620",30.87,15.80,0,332.13,428.31,115.5,109.6,0.526,672044.7,672044.7,2707,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969515,1893248.00
04/23/2017 13:45,2,3.660,ACTIVE,214.41,351.97,59.970,1492969503,"201051344000438","219011344069620",31.31,16.00,0,333.33,431.62,116.1,110.1,0.544,674957.1,674957.1,2702,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969516,1893249.00
04/23/2017 13:45,2,3.684,ACTIVE,214.41,357.68,59.965,1492969503,"201051344000417","219011344069620",20.10,12.00,0,319.51,399.46,75.0,70.5,0.632,634840.6,634840.6,2725,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969517,1893250.00
04/23/2017 13:45,2,3.354,ACTIVE,212.38,341.45,59.970,1492969503,"274151322000083","219011344069620",30.57,23.00,0,330.33,396.15,103.8,98.2,0.407,927488.9,927488.9,2700,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969518,1893251.00
04/23/2017 13:45,2,3.576,ACTIVE,213.06,356.18,59.965,1492969503,"274151322000076","219011344069620",30.91,21.30,0,330.93,400.66,111.9,106.1,0.438,988696.5,988696.5,2696,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969519,1893252.00
04/23/2017 13:45,2,3.510,ACTIVE,215.09,350.77,59.975,1492969503,"201051344000868","219011344069620",30.30,15.50,0,333.93,420.20,107.8,102.1,0.491,670469.7,670469.7,2705,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969520,1893253.00
04/23/2017 13:45,2,3.531,ACTIVE,212.38,345.96,59.970,1492969503,"274151322000095","219011344069620",30.95,24.00,0,329.43,399.46,110.6,104.9,0.420,979139.2,979139.2,2702,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969521,1893254.00
04/23/2017 13:45,2,3.520,ACTIVE,215.54,359.78,59.975,1492969503,"201051344000988","219011344069620",20.08,13.00,0,320.71,400.96,71.7,67.3,0.592,609875.6,609875.6,2713,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969522,1893255.00
04/23/2017 13:45,2,3.746,ACTIVE,214.64,350.77,59.981,1492969503,"201051344001025","219011344069620",30.59,16.70,0,333.63,425.31,116.1,110.1,0.530,674255.4,674255.4,2710,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969522,1893256.00
04/23/2017 13:45,2,3.449,ACTIVE,215.77,352.27,59.981,1492969503,"201051344000458","219011344069620",30.81,19.00,0,337.84,427.41,107.7,102.0,0.517,682658.6,682658.6,2702,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969523,1893257.00
04/23/2017 13:45,2,3.477,ACTIVE,216.22,353.77,59.981,1492969503,"201051344000853","219011344069620",30.67,17.30,0,338.74,426.21,108.0,102.3,0.504,683098.0,683098.0,2707,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969524,1893258.00
04/23/2017 13:45,2,3.672,ACTIVE,214.19,351.67,59.986,1492969503,"201051344000685","219011344069620",31.19,14.70,0,333.33,431.02,116.0,110.0,0.561,675018.1,675018.1,2714,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969525,1893259.00
04/23/2017 13:45,2,3.674,ACTIVE,214.87,351.67,59.981,1492969503,"201051344000917","219011344069620",30.91,16.70,0,332.13,425.61,115.1,109.1,0.535,671656.9,671656.9,2711,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969526,1893260.00
04/23/2017 13:45,2,3.678,ACTIVE,214.19,350.17,59.975,1492969503,"201051344001145","219011344069620",31.09,15.00,0,332.73,431.32,115.8,109.8,0.530,679488.5,679488.5,2708,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969527,1893261.00
04/23/2017 13:45,2,3.725,ACTIVE,215.09,352.57,59.975,1492969503,"201051344000651","219011344069620",30.85,17.30,0,333.33,424.71,116.4,110.4,0.535,668261.2,668261.2,2708,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969528,1893262.00
04/23/2017 13:45,2,3.301,ACTIVE,211.93,351.67,59.981,1492969503,"274151322000088","219011344069620",30.24,21.00,0,330.63,396.75,101.1,95.7,0.380,888993.3,888993.3,2699,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969529,1893263.00
04/23/2017 13:45,2,2.236,ACTIVE,213.06,440.64,59.981,1492969503,"274151322000068","219011344069620",41.41,24.00,0,407.87,484.22,94.0,88.8,0.354,766016.7,766016.7,2764,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969530,1893264.00
04/23/2017 13:45,2,3.670,ACTIVE,214.64,350.77,59.954,1492969503,"201051344001135","219011344069620",30.95,16.70,0,333.33,425.91,115.1,109.2,0.535,663917.6,663917.6,2706,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969531,1893265.00
04/23/2017 13:45,2,3.508,ACTIVE,214.64,351.67,59.986,1492969503,"201051344000594","219011344069620",31.35,15.80,0,333.33,422.90,111.5,105.7,0.517,684534.2,684534.2,2705,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969532,1893266.00
04/23/2017 13:45,2,3.697,ACTIVE,214.87,351.97,59.986,1492969503,"201051344001203","219011344069620",30.91,17.30,0,333.93,425.01,115.7,109.8,0.539,672622.2,672622.2,2709,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969533,1893267.00
04/23/2017 13:45,2,3.359,ACTIVE,212.38,346.86,59.981,1492969503,"274151322000054","219011344069620",29.64,22.00,0,332.13,391.94,100.7,95.3,0.380,907103.2,907103.2,2694,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969534,1893268.00
04/23/2017 13:45,2,3.531,ACTIVE,215.32,351.67,59.986,1492969503,"201051344000867","219011344069620",30.45,18.00,0,334.54,421.40,109.0,103.2,0.495,669409.8,669409.8,2710,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969535,1893269.00
04/23/2017 13:45,2,3.674,ACTIVE,214.87,352.27,59.975,1492969503,"201051344001093","219011344069620",31.09,16.30,0,333.03,422.60,115.8,109.8,0.513,671451.5,671451.5,2707,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969536,1893270.00
04/23/2017 13:45,2,3.500,ACTIVE,215.54,352.27,59.991,1492969503,"201051344000900","219011344069620",30.61,17.30,0,335.44,422.00,108.5,102.8,0.504,690627.9,690627.9,2714,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969537,1893271.00
04/23/2017 13:45,2,3.428,ACTIVE,215.54,351.97,59.991,1492969503,"201051344000648","219011344069620",31.17,15.80,0,336.34,420.80,108.2,102.6,0.504,680045.0,680045.0,2708,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969538,1893272.00
04/23/2017 13:45,2,3.510,ACTIVE,215.77,352.57,60.012,1492969503,"201051344000569","219011344069620",30.57,17.30,0,335.44,419.90,108.7,103.0,0.504,692941.5,692941.5,2703,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969538,1893273.00
04/23/2017 13:45,2,3.516,ACTIVE,215.77,351.97,59.986,1492969503,"201051344000983","219011344069620",30.55,17.50,0,334.54,415.09,108.8,103.1,0.521,683592.4,683592.4,2706,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969539,1893274.00
04/23/2017 13:45,2,3.555,ACTIVE,216.00,351.97,59.991,1492969503,"201051344001158","219011344069620",30.45,15.50,0,336.34,410.88,109.7,104.0,0.513,669265.1,669265.1,2709,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969540,1893275.00
04/23/2017 13:45,2,3.508,ACTIVE,216.00,353.17,59.996,1492969503,"201051344000576","219011344069620",30.45,17.50,0,337.54,411.78,108.3,102.6,0.499,683428.5,683428.5,2711,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969541,1893276.00
04/23/2017 13:45,2,3.352,ACTIVE,212.61,342.05,59.981,1492969503,"274151322000087","219011344069620",30.14,31.30,0,331.83,381.12,102.3,96.8,0.376,879175.2,879175.2,2737,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492969542,1893277.00
04/23/2017 14:00,2,5.324,ACTIVE,218.03,360.38,59.975,1492970404,"201051344000645","219011344069620",29.78,20.70,0,336.64,427.71,160.6,153.0,0.729,682591.4,682591.4,2706,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970405,1893278.00
04/23/2017 14:00,2,7.678,ACTIVE,214.19,355.58,59.970,1492970404,"274151322000085","219011344069620",27.47,27.30,0,329.73,397.96,213.5,204.1,0.813,904153.7,904153.7,2696,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970406,1893279.00
04/23/2017 14:00,2,5.559,ACTIVE,217.35,360.08,59.975,1492970404,"201051344000633","219011344069620",29.82,19.00,0,336.34,428.61,167.8,160.1,0.791,668970.8,668970.8,2713,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970407,1893280.00
04/23/2017 14:00,2,5.320,ACTIVE,218.26,362.79,60.007,1492970404,"201051344000469","219011344069620",29.74,17.30,0,336.04,428.61,160.2,152.7,0.765,671939.4,671939.4,2705,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970408,1893281.00
04/23/2017 14:00,2,6.418,ACTIVE,216.45,361.29,60.002,1492970404,"201051344000646","219011344069620",29.80,18.00,0,330.63,431.02,193.6,185.0,0.910,665502.3,665502.3,2710,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970409,1893282.00
04/23/2017 14:00,2,8.268,ACTIVE,214.19,355.28,59.970,1492970404,"274151322000052","219011344069620",29.24,26.80,0,327.62,401.26,244.8,234.4,0.968,937036.8,937036.8,2699,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970410,1893283.00
04/23/2017 14:00,2,6.100,ACTIVE,217.58,360.99,59.965,1492970404,"201051344000585","219011344069620",29.78,18.70,0,333.33,426.21,183.9,175.6,0.849,676667.9,676667.9,2708,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970411,1893284.00
04/23/2017 14:00,2,6.654,ACTIVE,216.22,360.99,60.023,1492970404,"201051344001230","219011344069620",30.30,17.50,0,330.63,428.01,203.9,194.9,0.941,669897.1,669897.1,2712,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970411,1893285.00
04/23/2017 14:00,2,6.424,ACTIVE,217.80,362.49,59.965,1492970404,"201051344000582","219011344069620",29.96,20.00,0,333.03,428.91,195.0,186.3,0.884,659826.4,659826.4,2702,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970412,1893286.00
04/23/2017 14:00,2,6.961,ACTIVE,216.45,362.79,59.970,1492970404,"201051344000955","219011344069620",30.49,19.80,0,331.83,431.32,214.9,205.5,1.008,678264.7,678264.7,2707,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970413,1893287.00
04/23/2017 14:00,2,0.264,ALERT,213.96,496.54,59.965,1492970404,"274151322000094","219011344069620",47.81,25.80,0,298.77,534.42,12.4,10.0,0.062,765655.2,765655.2,2769,0,0,0,L,1151911521,0,122.46,123.59,0001,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970415,1893288.00
04/23/2017 14:00,2,5.354,ACTIVE,218.26,362.19,59.970,1492970404,"201051344000579","219011344069620",30.63,17.80,0,336.94,432.82,166.1,158.4,0.765,689448.6,689448.6,2706,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970416,1893289.00
04/23/2017 14:00,2,7.178,ACTIVE,216.45,362.49,59.959,1492970404,"201051344000890","219011344069620",29.78,18.30,0,332.43,427.71,216.4,206.9,0.977,672084.4,672084.4,2708,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970417,1893290.00
04/23/2017 14:00,2,7.211,ACTIVE,217.13,366.10,59.991,1492970404,"201051344000438","219011344069620",30.10,19.30,0,332.73,434.02,219.7,210.1,1.012,674997.3,674997.3,2703,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970418,1893291.00
04/23/2017 14:00,2,6.893,ACTIVE,216.90,355.88,59.965,1492970404,"201051344000417","219011344069620",19.52,15.80,0,332.73,403.67,136.4,129.7,0.641,634866.3,634866.3,2726,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970419,1893292.00
04/23/2017 14:00,2,7.180,ACTIVE,213.29,348.66,59.965,1492970404,"274151322000083","219011344069620",29.20,28.00,0,328.52,401.56,212.2,202.9,0.849,927526.2,927526.2,2701,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970420,1893293.00
04/23/2017 14:00,2,7.461,ACTIVE,214.64,358.28,59.944,1492970404,"274151322000076","219011344069620",29.84,28.00,0,330.03,408.18,225.3,215.6,0.879,988736.6,988736.6,2697,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970420,1893294.00
04/23/2017 14:00,2,5.568,ACTIVE,217.35,361.59,59.965,1492970404,"201051344000868","219011344069620",29.74,19.00,0,333.33,427.41,167.7,159.9,0.756,670506.7,670506.7,2706,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970421,1893295.00
04/23/2017 14:00,2,7.590,ACTIVE,213.74,347.46,59.965,1492970404,"274151322000095","219011344069620",29.66,30.80,0,329.13,408.78,227.8,217.9,0.857,979178.8,979178.8,2703,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970422,1893296.00
04/23/2017 14:00,2,5.529,ACTIVE,218.26,357.08,59.965,1492970404,"201051344000988","219011344069620",19.40,17.50,0,334.54,408.48,108.8,103.0,0.495,609900.0,609900.0,2714,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970423,1893297.00
04/23/2017 14:00,2,6.580,ACTIVE,217.35,362.49,59.970,1492970404,"201051344001025","219011344069620",29.66,19.50,0,333.03,429.22,197.6,188.8,0.910,674295.3,674295.3,2711,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970424,1893298.00
04/23/2017 14:00,2,5.172,ACTIVE,218.03,360.08,60.007,1492970404,"201051344000458","219011344069620",30.34,21.80,0,337.24,428.01,158.9,151.4,0.738,682695.6,682695.6,2703,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970425,1893299.00
04/23/2017 14:00,2,5.084,ACTIVE,218.48,360.99,59.959,1492970404,"201051344000853","219011344069620",30.10,19.50,0,337.84,428.01,154.9,147.6,0.720,683135.0,683135.0,2708,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970426,1893300.00
04/23/2017 14:00,2,7.340,ACTIVE,216.45,363.69,59.959,1492970404,"201051344000685","219011344069620",30.06,18.00,0,332.73,431.62,223.4,213.7,1.061,675058.4,675058.4,2715,0,0,0,L,1122011218,0,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970427,1893301.00
04/23/2017 14:00,2,6.963,ACTIVE,217.58,363.39,59.949,1492970404,"201051344000917","219011344069620",30.02,19.80,0,332.73,429.52,211.6,202.3,0.986,671696.5,671696.5,2712,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970428,1893302.00
04/23/2017 14:00,2,6.738,ACTIVE,217.80,363.69,59.959,1492970404,"201051344000651","219011344069620",29.66,21.00,0,333.63,427.11,202.4,193.5,0.937,668301.4,668301.4,2709,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970430,1893303.00
04/23/2017 14:00,2,7.135,ACTIVE,213.96,375.71,59.965,1492970404,"274151322000088","219011344069620",28.63,25.80,0,329.73,400.66,206.7,197.6,0.756,889029.7,889029.7,2700,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970431,1893304.00
04/23/2017 14:00,2,4.902,ALERT,214.87,449.65,59.965,1492970404,"274151322000068","219011344069620",40.31,28.30,0,386.23,524.50,200.2,191.3,0.778,766046.0,766046.0,2765,0,0,0,L,1151911521,0,122.91,123.81,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970433,1893305.00
04/23/2017 14:00,2,6.465,ACTIVE,217.13,362.19,59.970,1492970404,"201051344001135","219011344069620",29.60,19.80,0,333.03,429.22,193.7,185.0,0.879,663957.4,663957.4,2707,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970433,1893306.00
04/23/2017 14:00,2,5.523,ACTIVE,216.22,359.48,59.965,1492970404,"201051344000594","219011344069620",30.36,18.00,0,333.03,431.62,169.8,161.9,0.769,684572.5,684572.5,2706,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970434,1893307.00
04/23/2017 14:00,2,6.402,ACTIVE,217.35,360.69,59.933,1492970404,"201051344001203","219011344069620",29.92,20.00,0,334.54,428.61,193.9,185.2,0.897,672662.0,672662.0,2710,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970435,1893308.00
04/23/2017 14:00,2,7.113,ACTIVE,213.96,375.11,59.965,1492970404,"274151322000054","219011344069620",27.99,27.80,0,328.82,399.76,201.3,192.4,0.778,907139.2,907139.2,2695,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970436,1893309.00
04/23/2017 14:00,2,5.393,ACTIVE,217.35,358.58,59.970,1492970404,"201051344000867","219011344069620",29.74,21.30,0,332.43,426.81,162.3,154.8,0.738,669447.1,669447.1,2711,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970437,1893310.00
04/23/2017 14:00,2,6.391,ACTIVE,217.35,363.69,59.949,1492970404,"201051344001093","219011344069620",29.76,18.70,0,331.23,429.52,192.6,183.9,0.866,671491.0,671491.0,2708,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970438,1893311.00
04/23/2017 14:00,2,5.148,ACTIVE,217.80,360.38,59.970,1492970404,"201051344000900","219011344069620",29.78,19.50,0,334.84,428.31,155.3,148.0,0.703,690664.9,690664.9,2715,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970439,1893312.00
04/23/2017 14:00,2,5.242,ACTIVE,217.80,359.18,59.965,1492970404,"201051344000648","219011344069620",30.16,18.30,0,336.64,428.91,160.0,152.5,0.747,680082.0,680082.0,2709,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970440,1893313.00
04/23/2017 14:00,2,5.191,ACTIVE,217.80,359.78,59.949,1492970404,"201051344000569","219011344069620",29.82,20.00,0,335.74,428.01,156.7,149.4,0.720,692978.5,692978.5,2704,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970441,1893314.00
04/23/2017 14:00,2,5.230,ACTIVE,218.26,361.29,59.959,1492970404,"201051344000983","219011344069620",30.24,20.70,0,335.44,428.61,160.1,152.6,0.756,683629.5,683629.5,2707,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970442,1893315.00
04/23/2017 14:00,2,5.484,ACTIVE,218.26,361.59,59.970,1492970404,"201051344001158","219011344069620",29.62,18.30,0,336.64,428.61,164.5,156.9,0.765,669302.7,669302.7,2710,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970443,1893316.00
04/23/2017 14:00,2,5.254,ACTIVE,218.26,361.29,59.959,1492970404,"201051344000576","219011344069620",30.00,21.50,0,336.94,428.91,159.7,152.2,0.729,683465.3,683465.3,2712,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970444,1893317.00
04/23/2017 14:00,2,7.012,ACTIVE,213.74,368.80,59.965,1492970404,"274151322000087","219011344069620",28.98,37.00,0,330.03,399.46,205.8,196.7,0.773,879212.0,879212.0,2738,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970445,1893318.00
04/23/2017 14:00,2,6.863,ACTIVE,216.45,361.59,59.970,1492970404,"201051344001145","219011344069620",30.08,16.70,0,336.34,412.68,209.0,199.8,0.955,679529.6,679529.6,2710,0,0,0,L,1122011218,1,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492970445,1893319.00
04/23/2017 14:15,2,3.502,ACTIVE,216.00,351.37,59.981,1492971304,"201051344000645","219011344069620",29.48,24.50,0,336.64,428.31,104.6,99.1,0.482,682634.3,682634.3,2707,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971305,1893320.00
04/23/2017 14:15,2,3.350,ACTIVE,212.83,353.47,59.981,1492971304,"274151322000085","219011344069620",27.77,29.30,0,329.73,396.75,94.2,89.0,0.354,904191.9,904191.9,2697,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971306,1893321.00
04/23/2017 14:15,2,3.578,ACTIVE,215.54,353.17,59.986,1492971304,"201051344000633","219011344069620",29.24,21.80,0,334.84,428.01,106.0,100.4,0.508,669013.8,669013.8,2714,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971306,1893322.00
04/23/2017 14:15,2,3.527,ACTIVE,216.00,352.57,59.965,1492971304,"201051344000469","219011344069620",29.56,20.30,0,337.24,429.22,105.5,100.0,0.504,671982.3,671982.3,2706,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971307,1893323.00
04/23/2017 14:15,2,3.719,ACTIVE,214.41,351.97,59.991,1492971304,"201051344000646","219011344069620",29.56,19.30,0,332.43,425.91,111.3,105.5,0.530,665546.2,665546.2,2711,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971308,1893324.00
04/23/2017 14:15,2,3.434,ACTIVE,212.61,345.06,59.970,1492971304,"274151322000052","219011344069620",29.52,28.00,0,328.82,401.86,102.6,97.1,0.402,937078.1,937078.1,2700,0,0,0,L,1151911521,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971309,1893325.00
04/23/2017 14:15,2,3.818,ACTIVE,215.09,351.97,59.991,1492971304,"201051344000585","219011344069620",29.48,21.30,0,331.83,421.70,114.0,108.1,0.530,676712.0,676712.0,2709,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971310,1893326.00
04/23/2017 14:15,2,3.730,ACTIVE,214.19,350.17,59.981,1492971304,"201051344001230","219011344069620",29.72,19.80,0,330.33,424.41,112.3,106.5,0.526,669941.0,669941.0,2713,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971311,1893327.00
04/23/2017 14:15,2,3.729,ACTIVE,215.32,351.37,59.991,1492971304,"201051344000582","219011344069620",29.62,22.00,0,332.43,424.41,111.9,106.1,0.517,659870.1,659870.1,2703,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971312,1893328.00
04/23/2017 14:15,2,3.773,ACTIVE,214.19,350.47,59.975,1492971304,"201051344000955","219011344069620",29.94,22.30,0,332.43,425.61,114.4,108.5,0.544,678308.9,678308.9,2708,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971313,1893329.00
04/23/2017 14:15,2,2.309,ALERT,212.83,425.91,59.981,1492971304,"274151322000094","219011344069620",39.64,29.00,0,394.95,515.18,92.6,87.4,0.358,765685.8,765685.8,2771,0,0,0,L,1151911521,0,121.78,122.91,0001,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971315,1893330.00
04/23/2017 14:15,2,3.602,ACTIVE,216.00,351.97,59.970,1492971304,"201051344000579","219011344069620",30.38,20.70,0,337.24,428.61,110.8,105.0,0.513,689492.1,689492.1,2707,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971316,1893331.00
04/23/2017 14:15,2,3.773,ACTIVE,214.19,351.37,59.975,1492971304,"201051344000890","219011344069620",29.94,20.30,0,332.73,425.31,114.5,108.5,0.517,672128.3,672128.3,2709,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971317,1893332.00
04/23/2017 14:15,2,3.777,ACTIVE,214.87,352.57,59.975,1492971304,"201051344000438","219011344069620",30.20,21.80,0,333.33,424.41,115.6,109.6,0.544,675041.4,675041.4,2704,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971317,1893333.00
04/23/2017 14:15,2,3.809,ACTIVE,214.41,356.48,59.975,1492971304,"201051344000417","219011344069620",19.34,17.30,0,318.91,400.96,74.6,70.1,0.636,634895.0,634895.0,2727,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971318,1893334.00
04/23/2017 14:15,2,3.488,ACTIVE,212.38,347.16,59.954,1492971304,"274151322000083","219011344069620",29.58,28.50,0,328.22,402.46,104.5,99.0,0.424,927566.8,927566.8,2702,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971319,1893335.00
04/23/2017 14:15,2,3.670,ACTIVE,213.51,355.28,59.991,1492971304,"274151322000076","219011344069620",30.24,28.30,0,329.13,401.56,112.4,106.6,0.442,988779.9,988779.9,2698,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971320,1893336.00
04/23/2017 14:15,2,3.658,ACTIVE,215.09,350.77,59.970,1492971304,"201051344000868","219011344069620",29.20,21.50,0,332.73,427.71,108.2,102.5,0.504,670549.3,670549.3,2707,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971321,1893337.00
04/23/2017 14:15,2,3.654,ACTIVE,212.38,357.08,59.981,1492971304,"274151322000095","219011344069620",30.02,30.80,0,327.32,401.26,111.0,105.2,0.429,979221.6,979221.6,2704,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971322,1893338.00
04/23/2017 14:15,2,3.682,ACTIVE,216.00,361.29,59.986,1492971304,"201051344000988","219011344069620",19.10,19.00,0,319.51,406.07,71.3,66.9,0.601,609928.2,609928.2,2715,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971323,1893339.00
04/23/2017 14:15,2,3.889,ACTIVE,214.64,350.47,59.959,1492971304,"201051344001025","219011344069620",29.28,22.30,0,332.43,423.50,115.3,109.4,0.521,674339.2,674339.2,2712,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971324,1893340.00
04/23/2017 14:15,2,3.596,ACTIVE,216.00,351.97,59.991,1492971304,"201051344000458","219011344069620",29.50,24.00,0,337.54,428.91,107.5,101.8,0.513,682738.4,682738.4,2704,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971325,1893341.00
04/23/2017 14:15,2,3.617,ACTIVE,216.67,353.77,59.965,1492971304,"201051344000853","219011344069620",29.16,23.30,0,338.44,428.31,106.9,101.3,0.504,683177.7,683177.7,2709,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971326,1893342.00
04/23/2017 14:15,2,3.814,ACTIVE,214.41,351.07,59.965,1492971304,"201051344000685","219011344069620",29.72,19.80,0,333.33,425.31,114.8,108.8,0.561,675102.3,675102.3,2716,0,0,0,L,1122011218,0,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971326,1893343.00
04/23/2017 14:15,2,3.746,ACTIVE,214.87,350.77,59.959,1492971304,"201051344000917","219011344069620",29.94,21.80,0,332.43,422.90,113.5,107.7,0.535,671740.1,671740.1,2713,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971327,1893344.00
04/23/2017 14:15,2,3.723,ACTIVE,214.41,349.86,59.970,1492971304,"201051344001145","219011344069620",30.30,19.30,0,333.33,426.21,114.2,108.3,0.530,679572.4,679572.4,2711,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971328,1893345.00
04/23/2017 14:15,2,3.762,ACTIVE,215.09,351.37,59.938,1492971304,"201051344000651","219011344069620",29.80,23.50,0,331.23,424.71,113.5,107.6,0.526,668345.1,668345.1,2710,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971329,1893346.00
04/23/2017 14:15,2,3.348,ACTIVE,212.38,352.27,59.959,1492971304,"274151322000088","219011344069620",29.08,27.50,0,328.52,398.86,98.5,93.2,0.371,889068.8,889068.8,2701,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971330,1893347.00
04/23/2017 14:15,2,2.250,ACTIVE,213.29,436.43,59.954,1492971304,"274151322000068","219011344069620",40.67,29.50,0,401.26,477.91,92.6,87.4,0.349,766083.1,766083.1,2767,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971331,1893348.00
04/23/2017 14:15,2,3.715,ACTIVE,214.64,351.37,59.970,1492971304,"201051344001135","219011344069620",29.82,23.00,0,333.33,422.90,112.2,106.3,0.517,664000.7,664000.7,2708,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971332,1893349.00
04/23/2017 14:15,2,3.574,ACTIVE,214.64,350.17,59.949,1492971304,"201051344000594","219011344069620",30.06,21.30,0,332.43,424.11,108.9,103.2,0.504,684615.6,684615.6,2707,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971333,1893350.00
04/23/2017 14:15,2,3.766,ACTIVE,214.87,350.77,59.965,1492971304,"201051344001203","219011344069620",29.42,22.50,0,333.03,423.20,112.2,106.4,0.530,672705.4,672705.4,2711,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971334,1893351.00
04/23/2017 14:15,2,3.357,ACTIVE,212.83,355.28,59.965,1492971304,"274151322000054","219011344069620",28.09,29.00,0,328.22,398.86,95.5,90.2,0.362,907177.3,907177.3,2696,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971335,1893352.00
04/23/2017 14:15,2,3.543,ACTIVE,215.54,350.77,59.954,1492971304,"201051344000867","219011344069620",29.40,23.80,0,334.24,426.51,105.5,99.9,0.486,669489.5,669489.5,2712,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971336,1893353.00
04/23/2017 14:15,2,3.650,ACTIVE,214.64,351.37,59.949,1492971304,"201051344001093","219011344069620",30.08,21.30,0,332.43,422.60,111.2,105.4,0.508,671534.2,671534.2,2709,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971337,1893354.00
04/23/2017 14:15,2,3.516,ACTIVE,215.77,352.57,59.970,1492971304,"201051344000900","219011344069620",29.64,22.80,0,335.44,428.91,105.6,100.0,0.486,690707.5,690707.5,2716,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971337,1893355.00
04/23/2017 14:15,2,3.512,ACTIVE,215.77,351.07,59.965,1492971304,"201051344000648","219011344069620",29.54,21.80,0,336.64,429.82,105.1,99.5,0.491,680124.2,680124.2,2710,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971338,1893356.00
04/23/2017 14:15,2,3.553,ACTIVE,215.77,351.97,59.975,1492971304,"201051344000569","219011344069620",29.06,22.80,0,336.04,429.22,104.6,99.0,0.495,693020.7,693020.7,2705,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971339,1893357.00
04/23/2017 14:15,2,3.537,ACTIVE,216.00,351.07,59.965,1492971304,"201051344000983","219011344069620",29.34,23.50,0,336.34,429.82,105.1,99.5,0.499,683671.8,683671.8,2708,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971340,1893358.00
04/23/2017 14:15,2,3.572,ACTIVE,216.00,350.77,59.965,1492971304,"201051344001158","219011344069620",29.02,20.70,0,337.24,429.52,105.0,99.4,0.495,669345.0,669345.0,2711,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971341,1893359.00
04/23/2017 14:15,2,3.469,ACTIVE,216.00,352.27,59.975,1492971304,"201051344000576","219011344069620",29.42,24.30,0,337.54,429.52,103.4,97.9,0.482,683507.4,683507.4,2713,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971342,1893360.00
04/23/2017 14:15,2,3.287,ACTIVE,212.83,350.17,59.954,1492971304,"274151322000087","219011344069620",29.36,39.80,0,329.43,398.86,97.7,92.4,0.358,879250.7,879250.7,2739,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492971343,1893361.00
04/23/2017 14:30,2,2.121,ACTIVE,214.64,356.18,59.975,1492972203,"201051344000645","219011344069620",30.45,21.30,0,317.70,390.14,65.4,61.2,0.530,682654.3,682654.3,2708,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972204,1893362.00
04/23/2017 14:30,2,2.000,ACTIVE,211.93,356.48,59.965,1492972203,"274151322000085","219011344069620",29.02,26.00,0,327.32,376.31,58.8,54.8,0.402,904209.8,904209.8,2698,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972205,1893363.00
04/23/2017 14:30,2,2.123,ACTIVE,213.96,356.78,59.959,1492972203,"201051344000633","219011344069620",30.63,19.30,0,320.11,391.04,65.9,61.7,0.552,669034.0,669034.0,2715,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972206,1893364.00
04/23/2017 14:30,2,2.137,ACTIVE,214.41,357.38,59.991,1492972203,"201051344000469","219011344069620",30.38,18.00,0,318.00,390.74,65.8,61.6,0.557,672002.4,672002.4,2707,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972207,1893365.00
04/23/2017 14:30,2,2.270,ACTIVE,212.61,356.18,59.975,1492972203,"201051344000646","219011344069620",30.38,17.50,0,319.21,388.64,69.8,65.5,0.597,665567.7,665567.7,2712,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972208,1893366.00
04/23/2017 14:30,2,2.035,ACTIVE,211.93,354.07,59.970,1492972203,"274151322000052","219011344069620",30.47,24.30,0,326.72,374.81,62.8,58.7,0.433,937097.5,937097.5,2701,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972209,1893367.00
04/23/2017 14:30,2,2.324,ACTIVE,213.51,357.38,59.981,1492972203,"201051344000585","219011344069620",30.45,18.70,0,316.50,388.34,71.8,67.3,0.597,676734.0,676734.0,2710,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972210,1893368.00
04/23/2017 14:30,2,2.256,ACTIVE,212.61,354.07,59.970,1492972203,"201051344001230","219011344069620",30.49,16.30,0,319.21,386.83,69.7,65.3,0.579,669962.4,669962.4,2714,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972211,1893369.00
04/23/2017 14:30,2,2.238,ACTIVE,213.51,357.98,59.981,1492972203,"201051344000582","219011344069620",30.67,20.30,0,319.21,388.94,69.5,65.2,0.575,659891.4,659891.4,2704,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972212,1893370.00
04/23/2017 14:30,2,2.285,ACTIVE,212.61,355.58,60.012,1492972203,"201051344000955","219011344069620",30.65,19.30,0,317.10,386.83,70.9,66.5,0.601,678330.6,678330.6,2709,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972213,1893371.00
04/23/2017 14:30,2,1.359,ACTIVE,212.38,430.42,59.965,1492972203,"274151322000094","219011344069620",40.35,25.00,0,403.07,474.60,55.6,51.7,0.380,765702.9,765702.9,2773,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972213,1893372.00
04/23/2017 14:30,2,2.137,ACTIVE,214.19,357.38,59.970,1492972203,"201051344000579","219011344069620",31.05,17.50,0,320.41,390.14,67.2,63.0,0.557,689512.6,689512.6,2708,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972214,1893373.00
04/23/2017 14:30,2,2.305,ACTIVE,212.83,356.48,59.981,1492972203,"201051344000890","219011344069620",30.63,17.30,0,319.51,387.74,71.5,67.1,0.579,672150.0,672150.0,2710,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972215,1893374.00
04/23/2017 14:30,2,2.260,ACTIVE,213.51,356.78,59.970,1492972203,"201051344000438","219011344069620",30.97,18.70,0,317.70,388.64,71.0,66.6,0.588,675063.2,675063.2,2705,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972216,1893375.00
04/23/2017 14:30,2,2.271,ACTIVE,213.29,350.17,59.975,1492972203,"201051344000417","219011344069620",20.16,15.50,0,332.13,387.74,46.4,42.8,0.384,634908.9,634908.9,2728,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972217,1893376.00
04/23/2017 14:30,2,2.035,ACTIVE,211.93,358.58,59.970,1492972203,"274151322000083","219011344069620",30.16,24.50,0,327.92,374.51,62.2,58.1,0.442,927586.0,927586.0,2703,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972218,1893377.00
04/23/2017 14:30,2,2.133,ACTIVE,212.83,347.76,59.986,1492972203,"274151322000076","219011344069620",30.99,24.50,0,327.02,376.62,66.9,62.7,0.473,988800.5,988800.5,2699,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972219,1893378.00
04/23/2017 14:30,2,2.119,ACTIVE,213.51,355.88,59.975,1492972203,"201051344000868","219011344069620",30.47,18.70,0,319.21,389.24,65.5,61.3,0.535,670569.2,670569.2,2708,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972220,1893379.00
04/23/2017 14:30,2,2.119,ACTIVE,211.93,345.96,59.959,1492972203,"274151322000095","219011344069620",30.73,26.00,0,327.32,375.11,66.0,61.7,0.451,979241.9,979241.9,2705,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972221,1893380.00
