ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 14:30,2,2.109,ACTIVE,214.19,352.57,59.981,1492972203,"201051344000988","219011344069620",20.16,17.50,0,335.14,388.34,43.1,39.7,0.358,609941.2,609941.2,2716,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972222,1893381.00
04/23/2017 14:30,2,2.293,ACTIVE,213.29,356.48,59.975,1492972203,"201051344001025","219011344069620",30.63,19.80,0,318.00,388.94,71.2,66.8,0.575,674360.8,674360.8,2713,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972222,1893382.00
04/23/2017 14:30,2,2.100,ACTIVE,214.19,356.48,59.991,1492972203,"201051344000458","219011344069620",30.71,21.30,0,317.70,390.14,65.3,61.1,0.561,682758.2,682758.2,2705,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972223,1893383.00
04/23/2017 14:30,2,2.107,ACTIVE,214.87,357.68,60.007,1492972203,"201051344000853","219011344069620",30.61,20.00,0,321.61,395.25,65.3,61.2,0.544,683197.5,683197.5,2710,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972224,1893384.00
04/23/2017 14:30,2,2.240,ACTIVE,213.06,356.48,60.028,1492972203,"201051344000685","219011344069620",30.89,17.00,0,318.91,388.04,70.1,65.7,0.610,675123.8,675123.8,2717,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972225,1893385.00
04/23/2017 14:30,2,2.230,ACTIVE,213.51,356.78,59.981,1492972203,"201051344000917","219011344069620",30.71,19.50,0,321.31,388.04,69.4,65.1,0.583,671761.4,671761.4,2714,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972226,1893386.00
04/23/2017 14:30,2,2.221,ACTIVE,213.29,356.18,60.028,1492972203,"201051344001145","219011344069620",31.13,16.30,0,321.61,388.04,70.0,65.7,0.570,679593.8,679593.8,2712,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972227,1893387.00
04/23/2017 14:30,2,2.270,ACTIVE,213.51,357.38,60.055,1492972203,"201051344000651","219011344069620",30.67,20.70,0,316.80,388.64,70.5,66.1,0.575,668366.6,668366.6,2711,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972228,1893388.00
04/23/2017 14:30,2,1.973,ACTIVE,211.93,356.78,59.975,1492972203,"274151322000088","219011344069620",29.82,24.30,0,327.62,374.21,59.5,55.5,0.407,889087.1,889087.1,2702,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972229,1893389.00
04/23/2017 14:30,2,1.342,ACTIVE,212.61,447.85,59.965,1492972203,"274151322000068","219011344069620",41.21,25.00,0,400.66,473.10,55.9,52.0,0.376,766100.2,766100.2,2768,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972230,1893390.00
04/23/2017 14:30,2,2.264,ACTIVE,213.06,355.28,59.954,1492972203,"201051344001135","219011344069620",30.57,20.30,0,320.41,388.04,70.1,65.8,0.579,664022.0,664022.0,2709,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972231,1893391.00
04/23/2017 14:30,2,2.113,ACTIVE,213.51,355.88,59.986,1492972203,"201051344000594","219011344069620",31.07,17.80,0,316.20,389.24,66.6,62.3,0.544,684635.9,684635.9,2708,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972232,1893392.00
04/23/2017 14:30,2,2.264,ACTIVE,213.51,357.38,59.991,1492972203,"201051344001203","219011344069620",30.53,19.80,0,316.80,389.54,70.1,65.7,0.588,672726.8,672726.8,2712,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972233,1893393.00
04/23/2017 14:30,2,1.996,ACTIVE,211.70,353.47,59.981,1492972203,"274151322000054","219011344069620",29.28,24.80,0,325.82,376.92,59.2,55.2,0.402,907195.2,907195.2,2697,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972234,1893394.00
04/23/2017 14:30,2,2.115,ACTIVE,213.96,355.88,60.023,1492972203,"201051344000867","219011344069620",30.45,21.30,0,318.00,388.94,65.2,61.0,0.530,669509.3,669509.3,2713,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972235,1893395.00
04/23/2017 14:30,2,2.225,ACTIVE,213.29,357.38,60.002,1492972203,"201051344001093","219011344069620",30.71,18.30,0,320.41,387.74,69.2,64.8,0.566,671555.3,671555.3,2710,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972236,1893396.00
04/23/2017 14:30,2,2.086,ACTIVE,214.19,357.38,60.028,1492972203,"201051344000900","219011344069620",30.57,19.30,0,320.11,389.84,64.7,60.5,0.539,690727.2,690727.2,2717,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972237,1893397.00
04/23/2017 14:30,2,2.068,ACTIVE,214.19,355.88,59.996,1492972203,"201051344000648","219011344069620",30.83,18.30,0,317.10,390.74,64.6,60.4,0.539,680143.8,680143.8,2711,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972238,1893398.00
04/23/2017 14:30,2,2.084,ACTIVE,214.19,356.78,59.991,1492972203,"201051344000569","219011344069620",30.71,20.00,0,319.51,389.84,64.9,60.7,0.535,693040.3,693040.3,2706,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972238,1893399.00
04/23/2017 14:30,2,2.111,ACTIVE,214.19,357.38,59.975,1492972203,"201051344000983","219011344069620",30.43,21.00,0,319.51,390.14,65.1,60.9,0.552,683691.5,683691.5,2709,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972239,1893400.00
04/23/2017 14:30,2,2.117,ACTIVE,214.41,357.68,59.933,1492972203,"201051344001158","219011344069620",30.16,18.00,0,318.00,390.14,64.7,60.5,0.539,669364.7,669364.7,2712,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972240,1893401.00
04/23/2017 14:30,2,2.088,ACTIVE,214.41,358.28,59.991,1492972203,"201051344000576","219011344069620",30.38,20.30,0,318.91,390.74,64.2,60.1,0.530,683526.9,683526.9,2714,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972241,1893402.00
04/23/2017 14:30,2,1.971,ACTIVE,212.16,345.36,59.996,1492972203,"274151322000087","219011344069620",29.88,34.80,0,327.62,373.91,59.6,55.6,0.402,879269.0,879269.0,2740,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492972242,1893403.00
04/23/2017 14:45,2,2.295,ACTIVE,214.41,359.48,59.986,1492973103,"201051344000645","219011344069620",30.89,17.80,0,330.03,387.74,71.9,67.4,0.592,682669.3,682669.3,2709,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973104,1893404.00
04/23/2017 14:45,2,2.174,ACTIVE,211.93,352.87,60.028,1492973103,"274151322000085","219011344069620",29.70,22.50,0,318.61,370.00,65.4,61.2,0.446,904223.3,904223.3,2699,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973105,1893405.00
04/23/2017 14:45,2,2.299,ACTIVE,214.19,359.78,59.991,1492973103,"201051344000633","219011344069620",31.17,15.80,0,331.83,388.34,72.6,68.2,0.619,669049.2,669049.2,2716,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973106,1893406.00
04/23/2017 14:45,2,2.316,ACTIVE,214.41,359.78,60.028,1492973103,"201051344000469","219011344069620",30.93,14.30,0,329.73,388.64,72.6,68.1,0.610,672017.5,672017.5,2708,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973107,1893407.00
04/23/2017 14:45,2,2.496,ACTIVE,213.06,358.58,59.991,1492973103,"201051344000646","219011344069620",31.07,14.00,0,329.43,390.14,78.6,73.9,0.663,665583.9,665583.9,2713,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973108,1893408.00
04/23/2017 14:45,2,2.230,ACTIVE,211.25,359.48,59.991,1492973103,"274151322000052","219011344069620",30.73,20.70,0,325.22,371.51,69.4,65.1,0.468,937111.9,937111.9,2702,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973109,1893409.00
04/23/2017 14:45,2,2.547,ACTIVE,213.74,348.06,59.959,1492973103,"201051344000585","219011344069620",31.19,16.30,0,329.43,390.14,80.5,75.8,0.362,676750.6,676750.6,2711,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973110,1893410.00
04/23/2017 14:45,2,2.475,ACTIVE,212.83,357.38,59.991,1492973103,"201051344001230","219011344069620",31.31,13.30,0,331.53,390.74,78.5,73.8,0.645,669978.6,669978.6,2715,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973111,1893411.00
04/23/2017 14:45,2,2.510,ACTIVE,213.96,359.48,59.907,1492973103,"201051344000582","219011344069620",30.77,17.00,0,330.03,391.04,78.2,73.6,0.636,659907.6,659907.6,2705,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973112,1893412.00
04/23/2017 14:45,2,2.525,ACTIVE,212.83,357.98,59.991,1492973103,"201051344000955","219011344069620",31.17,15.80,0,332.13,391.34,79.7,75.0,0.667,678347.1,678347.1,2710,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973113,1893413.00
04/23/2017 14:45,2,1.514,ACTIVE,211.70,436.73,59.970,1492973103,"274151322000094","219011344069620",39.92,22.30,0,332.43,467.99,61.0,56.9,0.420,765715.6,765715.6,2774,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973113,1893414.00
04/23/2017 14:45,2,2.316,ACTIVE,214.19,358.88,59.996,1492973103,"201051344000579","219011344069620",31.49,14.30,0,334.84,389.84,73.9,69.4,0.605,689528.1,689528.1,2709,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973114,1893415.00
04/23/2017 14:45,2,2.561,ACTIVE,212.83,346.26,60.039,1492973103,"201051344000890","219011344069620",31.01,14.30,0,332.43,392.25,80.5,75.7,0.358,672166.7,672166.7,2711,0,0,0,L,1122011218,0,122.46,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973115,1893416.00
04/23/2017 14:45,2,2.510,ACTIVE,213.51,349.26,59.996,1492973103,"201051344000438","219011344069620",31.51,14.70,0,332.43,395.55,80.1,75.4,0.367,675079.7,675079.7,2706,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973116,1893417.00
04/23/2017 14:45,2,2.553,ACTIVE,213.29,351.37,60.012,1492973103,"201051344000417","219011344069620",20.20,13.30,0,323.41,373.31,52.3,48.6,0.442,634919.6,634919.6,2729,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973117,1893418.00
04/23/2017 14:45,2,2.195,ACTIVE,211.48,356.48,59.991,1492973103,"274151322000083","219011344069620",30.85,20.30,0,328.52,371.51,68.6,64.3,0.495,927600.2,927600.2,2704,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973118,1893419.00
04/23/2017 14:45,2,2.316,ACTIVE,212.16,360.08,59.996,1492973103,"274151322000076","219011344069620",31.61,21.30,0,333.03,376.92,74.2,69.6,0.517,988815.9,988815.9,2700,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973119,1893420.00
04/23/2017 14:45,2,2.318,ACTIVE,213.51,358.28,59.991,1492973103,"201051344000868","219011344069620",30.75,15.30,0,329.73,386.83,72.2,67.8,0.592,670584.3,670584.3,2709,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973120,1893421.00
04/23/2017 14:45,2,2.326,ACTIVE,211.70,358.88,59.991,1492973103,"274151322000095","219011344069620",31.05,21.80,0,328.22,376.01,73.2,68.7,0.508,979257.1,979257.1,2706,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973121,1893422.00
04/23/2017 14:45,2,2.311,ACTIVE,214.19,354.07,59.996,1492973103,"201051344000988","219011344069620",20.42,14.70,0,326.12,373.91,47.9,44.3,0.398,609951.0,609951.0,2717,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973122,1893423.00
04/23/2017 14:45,2,2.561,ACTIVE,213.29,347.16,60.034,1492973103,"201051344001025","219011344069620",31.05,16.70,0,330.03,390.44,80.6,75.9,0.367,674377.4,674377.4,2714,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973122,1893424.00
04/23/2017 14:45,2,2.289,ACTIVE,213.96,358.88,60.023,1492973103,"201051344000458","219011344069620",30.95,17.50,0,331.23,387.74,71.8,67.4,0.614,682773.3,682773.3,2706,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973123,1893425.00
04/23/2017 14:45,2,2.311,ACTIVE,214.41,359.78,60.018,1492973103,"201051344000853","219011344069620",30.91,16.30,0,330.33,390.44,72.3,67.9,0.610,683212.6,683212.6,2711,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973124,1893426.00
04/23/2017 14:45,2,2.500,ACTIVE,213.06,358.58,59.986,1492973103,"201051344000685","219011344069620",31.37,13.30,0,329.43,391.34,79.4,74.7,0.689,675140.2,675140.2,2718,0,0,0,L,1122011218,0,122.91,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973125,1893427.00
04/23/2017 14:45,2,2.516,ACTIVE,213.51,358.88,59.986,1492973103,"201051344000917","219011344069620",30.91,16.00,0,331.83,390.14,78.7,74.1,0.654,671777.6,671777.6,2715,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973126,1893428.00
04/23/2017 14:45,2,2.516,ACTIVE,213.29,358.58,59.986,1492973103,"201051344001145","219011344069620",31.07,13.00,0,332.43,391.34,79.2,74.5,0.654,679610.1,679610.1,2713,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973127,1893429.00
04/23/2017 14:45,2,2.531,ACTIVE,213.51,346.86,59.991,1492973103,"201051344000651","219011344069620",31.25,17.30,0,331.53,390.74,80.1,75.4,0.371,668383.1,668383.1,2712,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973128,1893430.00
04/23/2017 14:45,2,2.156,ACTIVE,211.03,350.77,59.986,1492973103,"274151322000088","219011344069620",30.43,20.70,0,320.41,370.30,66.4,62.2,0.451,889100.8,889100.8,2703,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973129,1893431.00
04/23/2017 14:45,2,1.531,ACTIVE,212.61,439.13,59.981,1492973103,"274151322000068","219011344069620",40.24,22.50,0,406.97,480.91,62.8,58.6,0.424,766113.1,766113.1,2769,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973130,1893432.00
04/23/2017 14:45,2,2.529,ACTIVE,213.29,357.68,59.991,1492973103,"201051344001135","219011344069620",30.99,16.70,0,332.43,389.54,79.3,74.6,0.658,664038.4,664038.4,2710,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973131,1893433.00
04/23/2017 14:45,2,2.350,ACTIVE,213.29,357.98,59.991,1492973103,"201051344000594","219011344069620",31.03,14.70,0,332.13,388.04,73.9,69.4,0.605,684651.4,684651.4,2709,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973132,1893434.00
04/23/2017 14:45,2,2.541,ACTIVE,213.74,359.48,59.981,1492973103,"201051344001203","219011344069620",30.97,16.30,0,330.63,391.64,79.7,75.0,0.667,672743.2,672743.2,2713,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973133,1893435.00
04/23/2017 14:45,2,2.195,ACTIVE,211.48,348.96,59.986,1492973103,"274151322000054","219011344069620",30.04,21.80,0,318.30,371.21,66.8,62.5,0.455,907209.0,907209.0,2698,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973134,1893436.00
04/23/2017 14:45,2,2.326,ACTIVE,213.96,358.28,59.986,1492973103,"201051344000867","219011344069620",30.81,17.30,0,329.13,386.83,72.6,68.1,0.588,669524.4,669524.4,2714,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973134,1893437.00
04/23/2017 14:45,2,2.525,ACTIVE,213.51,359.48,59.981,1492973103,"201051344001093","219011344069620",31.01,15.30,0,333.33,389.84,79.3,74.6,0.645,671571.6,671571.6,2711,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973135,1893438.00
04/23/2017 14:45,2,2.291,ACTIVE,214.19,358.88,59.996,1492973103,"201051344000900","219011344069620",30.91,15.80,0,327.62,387.74,71.8,67.4,0.583,690742.2,690742.2,2718,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973136,1893439.00
04/23/2017 14:45,2,2.291,ACTIVE,214.19,358.28,59.991,1492973103,"201051344000648","219011344069620",30.91,15.30,0,331.23,387.74,71.7,67.3,0.588,680158.8,680158.8,2712,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973137,1893440.00
04/23/2017 14:45,2,2.289,ACTIVE,214.19,359.18,59.949,1492973103,"201051344000569","219011344069620",31.21,16.70,0,327.92,387.74,72.3,67.9,0.601,693055.4,693055.4,2707,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973138,1893441.00
04/23/2017 14:45,2,2.289,ACTIVE,214.19,358.28,59.933,1492973103,"201051344000983","219011344069620",31.19,17.00,0,332.73,387.74,72.3,67.8,0.614,683706.7,683706.7,2710,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973139,1893442.00
04/23/2017 14:45,2,2.320,ACTIVE,214.19,359.48,59.996,1492973103,"201051344001158","219011344069620",30.79,15.00,0,332.73,388.04,72.4,68.0,0.614,669379.8,669379.8,2713,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973140,1893443.00
04/23/2017 14:45,2,2.295,ACTIVE,214.41,359.78,59.970,1492973103,"201051344000576","219011344069620",30.85,16.70,0,328.82,388.04,71.7,67.3,0.592,683541.8,683541.8,2715,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973141,1893444.00
04/23/2017 14:45,2,2.184,ACTIVE,211.48,355.28,60.018,1492973103,"274151322000087","219011344069620",30.30,30.30,0,321.31,369.70,66.9,62.7,0.455,879282.8,879282.8,2741,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492973142,1893445.00
04/23/2017 15:00,2,1.912,ACTIVE,213.96,354.37,59.975,1492974004,"201051344000645","219011344069620",30.67,15.30,0,319.21,391.94,59.4,55.4,0.482,682685.8,682685.8,2710,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974005,1893446.00
04/23/2017 15:00,2,1.773,ACTIVE,211.48,353.77,59.970,1492974004,"274151322000085","219011344069620",29.84,20.00,0,332.43,375.71,53.5,49.8,0.367,904238.2,904238.2,2700,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974006,1893447.00
04/23/2017 15:00,2,1.885,ACTIVE,213.74,355.28,59.981,1492974004,"201051344000633","219011344069620",31.13,13.70,0,320.41,392.55,59.5,55.5,0.504,669065.8,669065.8,2717,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974007,1893448.00
04/23/2017 15:00,2,1.906,ACTIVE,213.74,354.67,59.975,1492974004,"201051344000469","219011344069620",30.85,12.70,0,316.50,392.25,59.6,55.6,0.499,672034.1,672034.1,2709,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974008,1893449.00
04/23/2017 15:00,2,1.934,ACTIVE,212.38,354.07,59.975,1492974004,"201051344000646","219011344069620",30.97,13.00,0,319.81,390.14,60.7,56.6,0.513,665601.3,665601.3,2714,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974009,1893450.00
04/23/2017 15:00,2,1.814,ACTIVE,210.80,350.47,60.002,1492974004,"274151322000052","219011344069620",30.57,18.30,0,331.53,376.92,56.2,52.4,0.389,937127.6,937127.6,2703,0,0,0,L,1151911521,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974009,1893451.00
04/23/2017 15:00,2,1.984,ACTIVE,213.29,354.07,59.970,1492974004,"201051344000585","219011344069620",30.83,14.70,0,316.50,388.34,62.0,58.0,0.508,676768.4,676768.4,2712,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974011,1893452.00
04/23/2017 15:00,2,1.932,ACTIVE,212.61,351.37,59.986,1492974004,"201051344001230","219011344069620",30.93,12.00,0,318.61,390.44,60.6,56.5,0.499,669996.0,669996.0,2716,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974012,1893453.00
04/23/2017 15:00,2,1.938,ACTIVE,213.51,354.07,59.970,1492974004,"201051344000582","219011344069620",30.75,15.80,0,320.11,390.44,60.4,56.4,0.491,659925.0,659925.0,2706,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974013,1893454.00
04/23/2017 15:00,2,1.961,ACTIVE,212.61,352.57,59.970,1492974004,"201051344000955","219011344069620",31.09,14.70,0,321.01,389.84,61.7,57.6,0.517,678364.8,678364.8,2711,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974013,1893455.00
04/23/2017 15:00,2,1.219,ACTIVE,211.48,428.61,59.986,1492974004,"274151322000094","219011344069620",39.92,21.00,0,410.28,476.71,48.9,45.3,0.327,765729.4,765729.4,2775,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974014,1893456.00
04/23/2017 15:00,2,1.906,ACTIVE,213.74,354.37,59.986,1492974004,"201051344000579","219011344069620",31.25,12.70,0,321.01,392.55,60.3,56.3,0.491,689545.0,689545.0,2710,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974015,1893457.00
04/23/2017 15:00,2,1.980,ACTIVE,212.38,351.97,59.938,1492974004,"201051344000890","219011344069620",30.97,13.00,0,319.21,387.74,62.1,58.0,0.499,672184.5,672184.5,2712,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974016,1893458.00
04/23/2017 15:00,2,1.953,ACTIVE,213.06,353.77,59.959,1492974004,"201051344000438","219011344069620",31.19,14.00,0,319.51,388.64,61.8,57.7,0.513,675097.4,675097.4,2707,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974017,1893459.00
04/23/2017 15:00,2,1.980,ACTIVE,212.83,347.76,59.970,1492974004,"201051344000417","219011344069620",20.10,12.00,0,332.43,376.01,40.4,37.0,0.331,634931.0,634931.0,2730,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974018,1893460.00
04/23/2017 15:00,2,1.787,ACTIVE,211.25,346.86,59.949,1492974004,"274151322000083","219011344069620",30.42,18.30,0,330.03,376.62,55.1,51.3,0.393,927615.7,927615.7,2705,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974019,1893461.00
04/23/2017 15:00,2,1.887,ACTIVE,211.93,343.85,59.954,1492974004,"274151322000076","219011344069620",31.13,19.00,0,328.52,379.32,59.5,55.5,0.411,988832.7,988832.7,2701,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974020,1893462.00
04/23/2017 15:00,2,1.896,ACTIVE,213.06,353.17,60.018,1492974004,"201051344000868","219011344069620",30.55,13.30,0,316.80,390.74,58.7,54.8,0.482,670600.9,670600.9,2710,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974021,1893463.00
04/23/2017 15:00,2,1.869,ACTIVE,211.03,353.77,59.949,1492974004,"274151322000095","219011344069620",30.89,19.50,0,327.32,378.12,58.6,54.6,0.393,979273.7,979273.7,2707,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974022,1893464.00
04/23/2017 15:00,2,1.891,ACTIVE,213.51,349.86,59.959,1492974004,"201051344000988","219011344069620",20.22,12.70,0,335.14,378.12,38.7,35.5,0.318,609961.8,609961.8,2718,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974022,1893465.00
04/23/2017 15:00,2,1.961,ACTIVE,212.83,351.97,59.965,1492974004,"201051344001025","219011344069620",30.97,15.00,0,318.91,388.04,61.5,57.5,0.495,674395.2,674395.2,2715,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974023,1893466.00
04/23/2017 15:00,2,1.875,ACTIVE,213.51,352.87,59.959,1492974004,"201051344000458","219011344069620",30.83,15.30,0,317.10,391.64,58.5,54.5,0.491,682789.8,682789.8,2707,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974024,1893467.00
04/23/2017 15:00,2,1.889,ACTIVE,214.41,354.97,59.970,1492974004,"201051344000853","219011344069620",30.69,14.00,0,319.81,398.86,58.7,54.8,0.486,683229.2,683229.2,2712,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974025,1893468.00
04/23/2017 15:00,2,1.910,ACTIVE,212.83,352.87,59.933,1492974004,"201051344000685","219011344069620",31.23,12.30,0,318.91,391.04,60.5,56.5,0.517,675157.7,675157.7,2719,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974026,1893469.00
04/23/2017 15:00,2,1.918,ACTIVE,213.06,353.17,59.965,1492974004,"201051344000917","219011344069620",30.87,15.00,0,321.01,390.44,60.0,56.0,0.495,671795.0,671795.0,2716,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974027,1893470.00
04/23/2017 15:00,2,1.908,ACTIVE,212.83,353.17,60.002,1492974004,"201051344001145","219011344069620",31.19,11.70,0,318.61,392.25,60.3,56.3,0.491,679627.6,679627.6,2714,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974028,1893471.00
04/23/2017 15:00,2,1.949,ACTIVE,213.29,354.37,59.959,1492974004,"201051344000651","219011344069620",30.81,15.50,0,319.21,387.74,60.8,56.8,0.495,668400.8,668400.8,2713,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974029,1893472.00
04/23/2017 15:00,2,1.719,ACTIVE,211.25,341.75,59.959,1492974004,"274151322000088","219011344069620",30.24,18.30,0,331.53,375.71,52.6,48.9,0.354,889115.7,889115.7,2704,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974030,1893473.00
04/23/2017 15:00,2,1.135,ACTIVE,211.93,455.06,59.959,1492974004,"274151322000068","219011344069620",42.16,20.70,0,333.93,477.91,49.6,46.0,0.340,766127.0,766127.0,2770,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974030,1893474.00
04/23/2017 15:00,2,1.926,ACTIVE,212.61,352.57,59.965,1492974004,"201051344001135","219011344069620",30.85,15.50,0,320.71,390.14,60.2,56.1,0.495,664055.9,664055.9,2711,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974031,1893475.00
04/23/2017 15:00,2,1.875,ACTIVE,212.83,352.87,59.959,1492974004,"201051344000594","219011344069620",31.13,13.00,0,318.91,390.74,59.1,55.2,0.477,684668.2,684668.2,2710,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974032,1893476.00
04/23/2017 15:00,2,1.920,ACTIVE,213.06,353.17,59.965,1492974004,"201051344001203","219011344069620",30.87,15.00,0,318.61,390.44,60.0,56.0,0.504,672760.7,672760.7,2714,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974033,1893477.00
04/23/2017 15:00,2,1.734,ACTIVE,211.03,341.75,59.949,1492974004,"274151322000054","219011344069620",30.14,19.50,0,331.23,376.62,52.9,49.1,0.354,907224.0,907224.0,2699,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974034,1893478.00
04/23/2017 15:00,2,1.852,ACTIVE,213.51,352.27,59.959,1492974004,"201051344000867","219011344069620",30.85,15.30,0,318.61,390.74,57.9,53.9,0.477,669540.9,669540.9,2715,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974035,1893479.00
04/23/2017 15:00,2,1.904,ACTIVE,212.83,353.17,59.975,1492974004,"201051344001093","219011344069620",31.03,14.00,0,321.31,391.04,59.9,55.9,0.468,671589.0,671589.0,2712,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974036,1893480.00
04/23/2017 15:00,2,1.807,ACTIVE,213.51,353.17,59.938,1492974004,"201051344000900","219011344069620",31.17,13.70,0,319.21,391.94,57.0,53.1,0.473,690758.5,690758.5,2719,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974037,1893481.00
04/23/2017 15:00,2,1.836,ACTIVE,213.74,353.17,59.991,1492974004,"201051344000648","219011344069620",30.93,12.70,0,318.61,391.94,57.6,53.7,0.473,680175.2,680175.2,2713,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974038,1893482.00
04/23/2017 15:00,2,1.852,ACTIVE,213.51,353.17,60.018,1492974004,"201051344000569","219011344069620",30.85,14.70,0,318.30,392.25,57.9,54.0,0.482,693071.9,693071.9,2708,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974039,1893483.00
04/23/2017 15:00,2,1.830,ACTIVE,213.51,353.47,59.959,1492974004,"201051344000983","219011344069620",31.07,14.70,0,316.50,391.64,57.6,53.7,0.486,683723.1,683723.1,2711,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974040,1893484.00
04/23/2017 15:00,2,1.836,ACTIVE,213.96,354.37,59.965,1492974004,"201051344001158","219011344069620",30.81,13.30,0,320.41,392.85,57.3,53.4,0.477,669396.2,669396.2,2714,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974041,1893485.00
04/23/2017 15:00,2,1.803,ACTIVE,214.19,354.67,59.965,1492974004,"201051344000576","219011344069620",31.31,14.00,0,318.61,393.75,57.2,53.3,0.464,683558.1,683558.1,2716,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974042,1893486.00
04/23/2017 15:00,2,1.709,ACTIVE,211.48,345.96,59.959,1492974004,"274151322000087","219011344069620",30.26,27.80,0,332.13,375.11,52.4,48.7,0.345,879297.8,879297.8,2742,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974043,1893487.00
04/23/2017 15:15,2,1.848,ACTIVE,213.74,353.77,59.949,1492974903,"201051344000645","219011344069620",30.93,12.30,0,334.84,383.23,57.9,54.0,0.464,682700.2,682700.2,2711,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974904,1893488.00
04/23/2017 15:15,2,1.756,ACTIVE,211.25,346.26,59.949,1492974903,"274151322000085","219011344069620",29.82,17.80,0,332.13,367.60,53.0,49.3,0.358,904251.3,904251.3,2701,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974905,1893489.00
04/23/2017 15:15,2,1.830,ACTIVE,213.74,354.97,60.002,1492974903,"201051344000633","219011344069620",31.35,11.70,0,333.63,383.83,58.1,54.2,0.486,669080.2,669080.2,2718,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974906,1893490.00
04/23/2017 15:15,2,1.869,ACTIVE,213.51,354.07,59.886,1492974903,"201051344000469","219011344069620",30.95,11.00,0,333.33,384.73,58.6,54.6,0.486,672048.7,672048.7,2710,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974907,1893491.00
04/23/2017 15:15,2,1.973,ACTIVE,212.38,353.17,59.944,1492974903,"201051344000646","219011344069620",30.91,11.70,0,330.93,385.03,61.8,57.7,0.530,665616.5,665616.5,2715,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974908,1893492.00
04/23/2017 15:15,2,1.789,ACTIVE,211.25,352.57,59.949,1492974903,"274151322000052","219011344069620",30.71,16.70,0,330.63,368.50,55.6,51.8,0.389,937141.4,937141.4,2704,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974909,1893493.00
04/23/2017 15:15,2,2.025,ACTIVE,213.06,354.97,59.954,1492974903,"201051344000585","219011344069620",30.73,13.00,0,331.83,385.33,63.1,59.0,0.513,676784.0,676784.0,2713,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974910,1893494.00
04/23/2017 15:15,2,1.971,ACTIVE,212.38,351.67,59.954,1492974903,"201051344001230","219011344069620",31.03,10.70,0,331.23,385.63,62.0,57.9,0.504,670011.2,670011.2,2717,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974911,1893495.00
04/23/2017 15:15,2,1.979,ACTIVE,213.29,354.37,59.954,1492974903,"201051344000582","219011344069620",30.85,13.70,0,329.73,386.23,61.9,57.8,0.499,659940.2,659940.2,2707,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974912,1893496.00
04/23/2017 15:15,2,1.998,ACTIVE,212.38,351.67,59.944,1492974903,"201051344000955","219011344069620",31.17,13.00,0,332.13,386.53,63.0,58.9,0.526,678380.3,678380.3,2712,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974913,1893497.00
04/23/2017 15:15,2,1.189,ACTIVE,211.25,438.53,59.933,1492974903,"274151322000094","219011344069620",41.07,19.30,0,409.38,471.60,49.7,46.0,0.336,765741.4,765741.4,2776,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974914,1893498.00
04/23/2017 15:15,2,1.869,ACTIVE,213.51,355.28,59.991,1492974903,"201051344000579","219011344069620",31.39,11.30,0,334.24,384.43,59.5,55.5,0.486,689559.7,689559.7,2711,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974915,1893499.00
04/23/2017 15:15,2,2.031,ACTIVE,212.61,353.17,59.954,1492974903,"201051344000890","219011344069620",30.97,10.70,0,331.23,387.74,63.7,59.6,0.508,672200.1,672200.1,2713,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974916,1893500.00
04/23/2017 15:15,2,1.996,ACTIVE,213.06,354.37,59.928,1492974903,"201051344000438","219011344069620",31.35,11.70,0,333.03,387.44,63.4,59.3,0.521,675113.0,675113.0,2708,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974917,1893501.00
04/23/2017 15:15,2,2.002,ACTIVE,212.83,348.66,59.959,1492974903,"201051344000417","219011344069620",20.48,10.70,0,332.13,369.10,41.5,38.1,0.340,634941.0,634941.0,2731,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974918,1893502.00
04/23/2017 15:15,2,1.775,ACTIVE,211.25,349.26,59.970,1492974903,"274151322000083","219011344069620",30.49,16.00,0,330.93,368.20,54.9,51.0,0.389,927629.3,927629.3,2706,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974918,1893503.00
04/23/2017 15:15,2,1.889,ACTIVE,211.93,351.37,59.954,1492974903,"274151322000076","219011344069620",31.13,17.00,0,333.63,376.62,59.5,55.5,0.415,988847.4,988847.4,2702,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974919,1893504.00
04/23/2017 15:15,2,1.859,ACTIVE,212.83,352.87,59.944,1492974903,"201051344000868","219011344069620",30.97,11.70,0,333.03,382.33,58.4,54.4,0.473,670615.3,670615.3,2711,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974920,1893505.00
04/23/2017 15:15,2,1.865,ACTIVE,211.03,342.35,59.944,1492974903,"274151322000095","219011344069620",31.03,16.70,0,331.23,373.31,58.7,54.7,0.402,979288.2,979288.2,2708,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974921,1893506.00
04/23/2017 15:15,2,1.904,ACTIVE,213.29,349.56,59.949,1492974903,"201051344000988","219011344069620",20.02,11.00,0,333.63,370.30,38.7,35.4,0.318,609971.1,609971.1,2719,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974922,1893507.00
04/23/2017 15:15,2,2.027,ACTIVE,212.61,352.87,59.944,1492974903,"201051344001025","219011344069620",30.89,13.00,0,331.53,385.93,63.5,59.3,0.513,674410.8,674410.8,2716,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974923,1893508.00
04/23/2017 15:15,2,1.844,ACTIVE,213.51,353.47,59.970,1492974903,"201051344000458","219011344069620",31.11,13.00,0,334.24,382.63,58.1,54.2,0.486,682804.1,682804.1,2708,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974924,1893509.00
04/23/2017 15:15,2,1.881,ACTIVE,213.96,354.97,59.959,1492974903,"201051344000853","219011344069620",30.69,11.70,0,334.54,384.13,58.5,54.6,0.486,683243.7,683243.7,2713,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974925,1893510.00
04/23/2017 15:15,2,1.965,ACTIVE,212.83,356.48,59.954,1492974903,"201051344000685","219011344069620",31.55,10.30,0,330.03,385.63,62.8,58.7,0.539,675173.1,675173.1,2720,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974926,1893511.00
04/23/2017 15:15,2,1.975,ACTIVE,213.06,353.77,60.002,1492974903,"201051344000917","219011344069620",31.13,13.30,0,332.73,385.33,62.3,58.2,0.521,671810.2,671810.2,2717,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974927,1893512.00
04/23/2017 15:15,2,1.955,ACTIVE,212.83,356.18,59.959,1492974903,"201051344001145","219011344069620",31.55,10.00,0,332.73,388.34,62.5,58.4,0.513,679642.9,679642.9,2715,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974927,1893513.00
04/23/2017 15:15,2,2.039,ACTIVE,213.06,354.37,59.954,1492974903,"201051344000651","219011344069620",30.71,13.30,0,331.83,385.63,63.5,59.3,0.526,668416.3,668416.3,2714,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974928,1893514.00
04/23/2017 15:15,2,1.742,ACTIVE,211.25,353.47,59.954,1492974903,"274151322000088","219011344069620",30.26,16.70,0,332.13,367.30,53.4,49.6,0.362,889128.8,889128.8,2705,0,0,0,L,1151911521,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974929,1893515.00
04/23/2017 15:15,2,1.115,ACTIVE,212.16,461.08,59.970,1492974903,"274151322000068","219011344069620",42.98,19.00,0,410.88,477.61,48.5,44.9,0.331,766139.2,766139.2,2771,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974930,1893516.00
04/23/2017 15:15,2,2.004,ACTIVE,212.61,353.47,59.965,1492974903,"201051344001135","219011344069620",30.95,14.00,0,331.53,386.23,62.9,58.8,0.517,664071.2,664071.2,2712,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974931,1893517.00
04/23/2017 15:15,2,1.895,ACTIVE,212.61,352.87,59.981,1492974903,"201051344000594","219011344069620",31.05,11.70,0,332.13,384.43,59.6,55.6,0.482,684682.8,684682.8,2711,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974932,1893518.00
04/23/2017 15:15,2,2.025,ACTIVE,213.29,353.77,59.959,1492974903,"201051344001203","219011344069620",30.77,13.00,0,333.33,385.63,63.1,59.0,0.526,672776.1,672776.1,2715,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974933,1893519.00
04/23/2017 15:15,2,1.766,ACTIVE,211.03,352.57,59.944,1492974903,"274151322000054","219011344069620",30.32,17.50,0,332.13,368.20,54.2,50.4,0.371,907237.2,907237.2,2700,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974934,1893520.00
04/23/2017 15:15,2,1.877,ACTIVE,213.29,352.87,59.949,1492974903,"201051344000867","219011344069620",30.89,13.00,0,333.93,382.93,58.7,54.7,0.473,669555.3,669555.3,2716,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974935,1893521.00
04/23/2017 15:15,2,2.016,ACTIVE,213.06,354.67,59.959,1492974903,"201051344001093","219011344069620",31.11,12.70,0,330.93,385.63,63.5,59.4,0.508,671604.4,671604.4,2713,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974936,1893522.00
04/23/2017 15:15,2,1.832,ACTIVE,213.29,354.37,59.981,1492974903,"201051344000900","219011344069620",31.11,11.30,0,333.33,383.53,57.8,53.8,0.486,690772.7,690772.7,2720,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974937,1893523.00
