ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 15:15,2,1.861,ACTIVE,213.51,353.17,60.012,1492974903,"201051344000648","219011344069620",30.97,10.30,0,334.24,383.23,58.4,54.4,0.473,680189.5,680189.5,2714,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974938,1893524.00
04/23/2017 15:15,2,1.881,ACTIVE,213.51,353.47,59.970,1492974903,"201051344000569","219011344069620",30.85,12.30,0,334.24,385.03,58.8,54.9,0.482,693086.4,693086.4,2709,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974939,1893525.00
04/23/2017 15:15,2,1.848,ACTIVE,213.51,353.17,59.959,1492974903,"201051344000983","219011344069620",31.29,12.30,0,334.54,383.53,58.6,54.6,0.499,683737.4,683737.4,2712,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974940,1893526.00
04/23/2017 15:15,2,1.889,ACTIVE,213.51,354.07,59.959,1492974903,"201051344001158","219011344069620",30.65,11.30,0,334.24,382.93,58.7,54.7,0.486,669410.5,669410.5,2715,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974941,1893527.00
04/23/2017 15:15,2,1.844,ACTIVE,213.74,354.97,59.944,1492974903,"201051344000576","219011344069620",31.33,11.70,0,335.14,383.83,58.5,54.6,0.482,683572.5,683572.5,2717,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974941,1893528.00
04/23/2017 15:15,2,1.764,ACTIVE,211.70,354.97,59.965,1492974903,"274151322000087","219011344069620",30.38,26.50,0,332.13,367.00,54.3,50.5,0.345,879311.0,879311.0,2743,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492974942,1893529.00
04/23/2017 15:30,2,1.668,ACTIVE,213.74,352.27,59.970,1492975804,"201051344000645","219011344069620",30.67,11.30,0,334.24,379.92,51.8,48.1,0.415,682713.1,682713.1,2712,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975805,1893530.00
04/23/2017 15:30,2,1.570,ACTIVE,211.25,342.35,59.996,1492975804,"274151322000085","219011344069620",29.78,16.70,0,331.53,365.49,47.4,43.8,0.314,904263.0,904263.0,2702,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975806,1893531.00
04/23/2017 15:30,2,1.660,ACTIVE,213.51,353.47,59.944,1492975804,"201051344000633","219011344069620",31.07,11.00,0,333.63,380.82,52.3,48.6,0.438,669093.1,669093.1,2719,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975807,1893532.00
04/23/2017 15:30,2,1.682,ACTIVE,213.51,352.27,59.975,1492975804,"201051344000469","219011344069620",30.85,10.00,0,333.63,380.22,52.6,48.8,0.429,672061.7,672061.7,2711,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975808,1893533.00
04/23/2017 15:30,2,1.771,ACTIVE,212.16,351.67,59.970,1492975804,"201051344000646","219011344069620",30.87,10.70,0,331.53,382.03,55.4,51.5,0.460,665630.2,665630.2,2716,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975808,1893534.00
04/23/2017 15:30,2,1.604,ACTIVE,211.25,342.95,59.965,1492975804,"274151322000052","219011344069620",30.73,15.50,0,330.63,366.70,49.9,46.2,0.327,937153.7,937153.7,2705,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975809,1893535.00
04/23/2017 15:30,2,1.807,ACTIVE,213.06,352.27,59.965,1492975804,"201051344000585","219011344069620",30.95,11.70,0,333.33,382.33,56.6,52.7,0.464,676798.0,676798.0,2714,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975810,1893536.00
04/23/2017 15:30,2,1.754,ACTIVE,212.38,350.77,59.975,1492975804,"201051344001230","219011344069620",31.15,9.30,0,330.63,382.33,55.4,51.5,0.455,670024.9,670024.9,2718,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975811,1893537.00
04/23/2017 15:30,2,1.758,ACTIVE,213.29,351.97,59.975,1492975804,"201051344000582","219011344069620",31.13,12.30,0,333.33,382.33,55.5,51.6,0.451,659953.9,659953.9,2708,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975812,1893538.00
04/23/2017 15:30,2,1.793,ACTIVE,212.16,351.97,59.938,1492975804,"201051344000955","219011344069620",31.29,11.70,0,332.13,383.53,56.8,52.9,0.468,678394.3,678394.3,2713,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975813,1893539.00
04/23/2017 15:30,2,1.078,ACTIVE,211.03,432.22,59.975,1492975804,"274151322000094","219011344069620",40.08,17.50,0,332.73,470.69,44.1,40.7,0.301,765752.2,765752.2,2777,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975814,1893540.00
04/23/2017 15:30,2,1.693,ACTIVE,213.29,352.27,59.981,1492975804,"201051344000579","219011344069620",31.11,10.30,0,334.84,382.93,53.4,49.6,0.429,689572.9,689572.9,2712,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975815,1893541.00
04/23/2017 15:30,2,1.801,ACTIVE,212.16,352.27,59.975,1492975804,"201051344000890","219011344069620",31.41,10.00,0,330.93,384.43,57.3,53.4,0.451,672214.3,672214.3,2714,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975816,1893542.00
04/23/2017 15:30,2,1.789,ACTIVE,212.38,353.47,59.981,1492975804,"201051344000438","219011344069620",31.43,11.00,0,333.33,385.63,57.0,53.0,0.468,675127.1,675127.1,2709,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975817,1893543.00
04/23/2017 15:30,2,1.834,ACTIVE,212.61,346.56,59.986,1492975804,"201051344000417","219011344069620",20.08,10.00,0,332.13,366.70,37.4,34.1,0.305,634950.1,634950.1,2732,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975818,1893544.00
04/23/2017 15:30,2,1.584,ACTIVE,211.25,348.06,59.981,1492975804,"274151322000083","219011344069620",30.55,15.00,0,331.53,366.10,49.0,45.4,0.354,927641.4,927641.4,2707,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975819,1893545.00
04/23/2017 15:30,2,1.680,ACTIVE,211.70,356.18,59.975,1492975804,"274151322000076","219011344069620",31.29,15.80,0,333.33,371.81,53.1,49.4,0.367,988860.6,988860.6,2703,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975819,1893546.00
04/23/2017 15:30,2,1.672,ACTIVE,212.83,351.37,59.970,1492975804,"201051344000868","219011344069620",30.83,10.70,0,331.83,379.02,52.2,48.5,0.424,670628.2,670628.2,2712,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975820,1893547.00
04/23/2017 15:30,2,1.664,ACTIVE,211.48,341.45,59.975,1492975804,"274151322000095","219011344069620",30.97,15.00,0,331.83,370.60,52.2,48.5,0.349,979301.1,979301.1,2709,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975821,1893548.00
04/23/2017 15:30,2,1.689,ACTIVE,213.06,348.96,59.970,1492975804,"201051344000988","219011344069620",20.16,10.30,0,333.33,368.20,34.5,31.4,0.278,609979.5,609979.5,2720,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975822,1893549.00
04/23/2017 15:30,2,1.818,ACTIVE,212.61,351.07,59.959,1492975804,"201051344001025","219011344069620",30.85,12.00,0,333.03,382.33,56.9,53.0,0.455,674424.9,674424.9,2717,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975823,1893550.00
04/23/2017 15:30,2,1.660,ACTIVE,213.29,351.07,59.981,1492975804,"201051344000458","219011344069620",30.93,12.00,0,334.84,379.92,52.0,48.3,0.429,682817.0,682817.0,2709,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975824,1893551.00
04/23/2017 15:30,2,1.678,ACTIVE,213.74,352.27,59.975,1492975804,"201051344000853","219011344069620",30.67,10.70,0,334.54,380.82,52.1,48.4,0.429,683256.6,683256.6,2714,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975825,1893552.00
04/23/2017 15:30,2,1.773,ACTIVE,212.61,353.17,59.970,1492975804,"201051344000685","219011344069620",31.17,9.70,0,333.93,382.33,56.0,52.2,0.477,675186.9,675186.9,2721,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975826,1893553.00
04/23/2017 15:30,2,1.746,ACTIVE,213.06,351.97,60.002,1492975804,"201051344000917","219011344069620",31.27,11.70,0,331.23,381.73,55.3,51.5,0.451,671823.9,671823.9,2718,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975827,1893554.00
04/23/2017 15:30,2,1.760,ACTIVE,212.38,351.67,59.965,1492975804,"201051344001145","219011344069620",31.19,9.30,0,334.54,383.53,55.6,51.7,0.451,679656.7,679656.7,2716,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975827,1893555.00
04/23/2017 15:30,2,1.781,ACTIVE,213.06,352.57,59.986,1492975804,"201051344000651","219011344069620",31.43,12.30,0,333.03,382.03,56.7,52.8,0.460,668430.3,668430.3,2715,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975828,1893556.00
04/23/2017 15:30,2,1.545,ACTIVE,211.03,341.45,59.970,1492975804,"274151322000088","219011344069620",30.26,15.50,0,331.23,366.10,47.4,43.8,0.323,889140.5,889140.5,2706,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975829,1893557.00
04/23/2017 15:30,2,1.059,ACTIVE,212.16,449.35,59.975,1492975804,"274151322000068","219011344069620",41.77,18.00,0,414.19,470.69,44.6,41.1,0.292,766150.0,766150.0,2772,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975830,1893558.00
04/23/2017 15:30,2,1.768,ACTIVE,212.61,351.67,59.970,1492975804,"201051344001135","219011344069620",31.27,12.70,0,332.73,381.12,56.0,52.1,0.455,664085.1,664085.1,2713,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975831,1893559.00
04/23/2017 15:30,2,1.680,ACTIVE,212.61,350.17,59.949,1492975804,"201051344000594","219011344069620",31.25,10.30,0,331.23,380.22,53.2,49.4,0.420,684695.9,684695.9,2712,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975832,1893560.00
04/23/2017 15:30,2,1.801,ACTIVE,212.83,351.97,59.970,1492975804,"201051344001203","219011344069620",30.81,11.70,0,333.93,382.63,56.2,52.4,0.468,672790.0,672790.0,2716,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975833,1893561.00
04/23/2017 15:30,2,1.574,ACTIVE,211.25,348.36,59.965,1492975804,"274151322000054","219011344069620",30.08,16.30,0,330.33,366.10,48.0,44.4,0.323,907249.0,907249.0,2701,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975834,1893562.00
04/23/2017 15:30,2,1.650,ACTIVE,213.29,350.47,59.975,1492975804,"201051344000867","219011344069620",31.17,12.00,0,333.03,379.32,52.2,48.4,0.420,669568.1,669568.1,2717,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975835,1893563.00
04/23/2017 15:30,2,1.789,ACTIVE,212.61,351.97,59.981,1492975804,"201051344001093","219011344069620",31.13,11.00,0,333.63,382.03,56.4,52.5,0.446,671618.3,671618.3,2714,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975836,1893564.00
04/23/2017 15:30,2,1.629,ACTIVE,213.06,351.67,59.975,1492975804,"201051344000900","219011344069620",30.91,10.70,0,333.63,380.22,51.0,47.3,0.424,690785.3,690785.3,2721,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975836,1893565.00
04/23/2017 15:30,2,1.654,ACTIVE,213.29,351.07,59.944,1492975804,"201051344000648","219011344069620",30.97,10.00,0,334.24,380.22,51.9,48.2,0.420,680202.3,680202.3,2715,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975837,1893566.00
04/23/2017 15:30,2,1.654,ACTIVE,213.29,351.67,59.959,1492975804,"201051344000569","219011344069620",31.15,11.30,0,333.33,379.92,52.2,48.5,0.429,693099.2,693099.2,2710,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975838,1893567.00
04/23/2017 15:30,2,1.646,ACTIVE,213.29,351.97,59.959,1492975804,"201051344000983","219011344069620",30.99,11.30,0,333.33,379.92,51.7,48.0,0.438,683750.2,683750.2,2713,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975839,1893568.00
04/23/2017 15:30,2,1.678,ACTIVE,213.51,351.67,59.975,1492975804,"201051344001158","219011344069620",30.49,10.70,0,334.54,379.92,51.8,48.1,0.424,669423.3,669423.3,2716,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975840,1893569.00
04/23/2017 15:30,2,1.664,ACTIVE,213.74,353.77,59.970,1492975804,"201051344000576","219011344069620",30.67,10.30,0,334.54,380.22,51.7,48.0,0.411,683585.2,683585.2,2718,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975841,1893570.00
04/23/2017 15:30,2,1.545,ACTIVE,211.25,350.17,59.965,1492975804,"274151322000087","219011344069620",30.49,25.00,0,330.33,364.59,47.8,44.2,0.309,879322.7,879322.7,2744,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492975842,1893571.00
04/23/2017 15:45,2,1.883,ACTIVE,213.74,352.87,59.949,1492976704,"201051344000645","219011344069620",30.51,11.30,0,335.14,377.82,58.2,54.2,0.468,682725.6,682725.6,2713,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976705,1893572.00
04/23/2017 15:45,2,1.777,ACTIVE,211.48,350.77,59.944,1492976704,"274151322000085","219011344069620",29.82,15.30,0,331.23,363.99,53.6,49.9,0.362,904274.5,904274.5,2703,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976706,1893573.00
04/23/2017 15:45,2,1.861,ACTIVE,213.74,355.58,59.907,1492976704,"201051344000633","219011344069620",31.23,10.30,0,333.63,378.72,58.9,55.0,0.499,669105.9,669105.9,2720,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976706,1893574.00
04/23/2017 15:45,2,1.885,ACTIVE,213.51,353.77,59.949,1492976704,"201051344000469","219011344069620",31.03,9.70,0,333.63,378.42,59.3,55.3,0.486,672074.5,672074.5,2712,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976707,1893575.00
04/23/2017 15:45,2,2.025,ACTIVE,212.38,354.67,59.944,1492976704,"201051344000646","219011344069620",31.33,10.30,0,330.93,382.03,64.3,60.1,0.544,665644.1,665644.1,2717,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976708,1893576.00
04/23/2017 15:45,2,1.803,ACTIVE,211.25,353.47,59.949,1492976704,"274151322000052","219011344069620",30.91,14.70,0,330.03,364.89,56.5,52.6,0.384,937165.9,937165.9,2706,0,0,0,L,1151911521,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976709,1893577.00
04/23/2017 15:45,2,2.105,ACTIVE,213.06,354.67,59.970,1492976704,"201051344000585","219011344069620",30.73,11.30,0,332.13,382.63,65.5,61.3,0.548,676812.1,676812.1,2715,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976710,1893578.00
04/23/2017 15:45,2,2.031,ACTIVE,212.38,353.17,59.954,1492976704,"201051344001230","219011344069620",31.19,9.00,0,331.23,382.03,64.2,60.0,0.526,670038.7,670038.7,2719,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976711,1893579.00
04/23/2017 15:45,2,2.055,ACTIVE,213.29,354.37,59.944,1492976704,"201051344000582","219011344069620",30.87,11.00,0,332.73,381.73,64.2,60.1,0.517,659967.7,659967.7,2709,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976712,1893580.00
04/23/2017 15:45,2,2.068,ACTIVE,212.16,354.67,59.891,1492976704,"201051344000955","219011344069620",31.27,11.00,0,331.23,383.23,65.5,61.3,0.548,678408.5,678408.5,2714,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976713,1893581.00
04/23/2017 15:45,2,1.203,ACTIVE,211.03,440.64,59.949,1492976704,"274151322000094","219011344069620",40.83,17.00,0,332.73,471.60,49.4,45.8,0.336,765762.9,765762.9,2778,0,0,0,L,1151911521,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976714,1893582.00
04/23/2017 15:45,2,1.873,ACTIVE,213.51,355.58,59.975,1492976704,"201051344000579","219011344069620",31.69,9.70,0,335.14,381.12,60.1,56.1,0.482,689585.9,689585.9,2713,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976715,1893583.00
04/23/2017 15:45,2,2.098,ACTIVE,212.38,354.07,59.922,1492976704,"201051344000890","219011344069620",31.11,9.70,0,333.33,384.43,66.1,61.9,0.535,672228.6,672228.6,2715,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976716,1893584.00
04/23/2017 15:45,2,2.074,ACTIVE,212.83,354.37,59.949,1492976704,"201051344000438","219011344069620",31.35,10.30,0,333.93,385.63,65.9,61.6,0.535,675141.3,675141.3,2710,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976717,1893585.00
04/23/2017 15:45,2,2.090,ACTIVE,212.61,348.06,59.991,1492976704,"201051344000417","219011344069620",20.32,9.30,0,332.43,366.40,43.1,39.6,0.354,634959.2,634959.2,2733,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976717,1893586.00
04/23/2017 15:45,2,1.783,ACTIVE,211.25,346.86,59.933,1492976704,"274151322000083","219011344069620",30.75,14.30,0,330.93,364.89,55.5,51.6,0.398,927653.3,927653.3,2708,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976718,1893587.00
04/23/2017 15:45,2,1.873,ACTIVE,211.70,361.89,59.954,1492976704,"274151322000076","219011344069620",31.69,14.70,0,333.93,372.71,60.1,56.1,0.420,988873.6,988873.6,2704,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976719,1893588.00
04/23/2017 15:45,2,1.885,ACTIVE,213.29,353.47,59.912,1492976704,"201051344000868","219011344069620",30.77,10.00,0,333.03,376.92,58.8,54.8,0.473,670640.9,670640.9,2713,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976720,1893589.00
04/23/2017 15:45,2,1.881,ACTIVE,211.03,344.15,59.933,1492976704,"274151322000095","219011344069620",31.05,14.30,0,332.43,370.00,59.1,55.2,0.407,979313.9,979313.9,2710,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976721,1893590.00
04/23/2017 15:45,2,1.893,ACTIVE,213.51,350.47,59.933,1492976704,"201051344000988","219011344069620",20.32,9.70,0,333.93,366.70,39.0,35.7,0.323,609987.8,609987.8,2721,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976722,1893591.00
04/23/2017 15:45,2,2.064,ACTIVE,212.83,354.37,59.944,1492976704,"201051344001025","219011344069620",31.37,11.00,0,332.73,382.93,65.7,61.5,0.526,674439.1,674439.1,2718,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976723,1893592.00
04/23/2017 15:45,2,1.863,ACTIVE,213.51,352.87,59.907,1492976704,"201051344000458","219011344069620",30.81,11.70,0,334.84,377.82,58.2,54.3,0.491,682829.6,682829.6,2710,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976724,1893593.00
04/23/2017 15:45,2,1.861,ACTIVE,214.19,354.97,59.975,1492976704,"201051344000853","219011344069620",31.13,10.30,0,335.44,379.02,58.7,54.7,0.482,683269.3,683269.3,2715,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976725,1893594.00
04/23/2017 15:45,2,2.057,ACTIVE,212.61,354.97,59.933,1492976704,"201051344000685","219011344069620",31.15,9.30,0,331.83,384.13,64.9,60.7,0.557,675200.9,675200.9,2722,0,0,0,L,1122011218,0,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976726,1893595.00
04/23/2017 15:45,2,2.031,ACTIVE,213.06,354.37,59.928,1492976704,"201051344000917","219011344069620",31.15,11.30,0,332.73,382.03,64.0,59.9,0.530,671837.7,671837.7,2719,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976727,1893596.00
04/23/2017 15:45,2,2.035,ACTIVE,212.83,354.67,59.938,1492976704,"201051344001145","219011344069620",31.21,9.00,0,333.33,385.63,64.4,60.2,0.530,679670.6,679670.6,2717,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976728,1893597.00
04/23/2017 15:45,2,2.088,ACTIVE,213.29,354.37,59.944,1492976704,"201051344000651","219011344069620",30.99,11.30,0,333.63,382.33,65.5,61.3,0.530,668444.5,668444.5,2716,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976728,1893598.00
04/23/2017 15:45,2,1.752,ACTIVE,210.80,354.37,59.933,1492976704,"274151322000088","219011344069620",30.24,15.00,0,330.93,363.99,53.6,49.8,0.358,889152.0,889152.0,2707,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976729,1893599.00
04/23/2017 15:45,2,1.232,ACTIVE,211.48,437.63,59.933,1492976704,"274151322000068","219011344069620",40.57,17.50,0,333.93,472.80,51.1,47.4,0.345,766160.8,766160.8,2773,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976730,1893600.00
04/23/2017 15:45,2,2.043,ACTIVE,212.61,354.07,59.880,1492976704,"201051344001135","219011344069620",31.21,11.70,0,332.43,382.93,64.6,60.4,0.526,664099.0,664099.0,2714,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976731,1893601.00
04/23/2017 15:45,2,1.898,ACTIVE,212.61,353.77,59.944,1492976704,"201051344000594","219011344069620",31.05,9.70,0,331.83,381.73,59.7,55.7,0.486,684708.9,684708.9,2713,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976732,1893602.00
04/23/2017 15:45,2,2.061,ACTIVE,213.06,354.07,59.933,1492976704,"201051344001203","219011344069620",31.11,11.00,0,333.63,383.23,65.0,60.8,0.539,672804.1,672804.1,2717,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976733,1893603.00
04/23/2017 15:45,2,1.758,ACTIVE,211.03,346.86,59.954,1492976704,"274151322000054","219011344069620",30.43,15.50,0,329.43,364.89,54.2,50.4,0.371,907260.7,907260.7,2702,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976734,1893604.00
04/23/2017 15:45,2,1.871,ACTIVE,213.51,352.87,59.944,1492976704,"201051344000867","219011344069620",30.93,11.30,0,333.03,376.92,58.7,54.7,0.473,669580.9,669580.9,2718,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976735,1893605.00
04/23/2017 15:45,2,2.059,ACTIVE,212.83,354.67,59.949,1492976704,"201051344001093","219011344069620",31.15,10.70,0,333.63,381.73,64.9,60.7,0.517,671632.4,671632.4,2715,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976736,1893606.00
04/23/2017 15:45,2,1.840,ACTIVE,213.29,354.37,59.907,1492976704,"201051344000900","219011344069620",30.83,10.00,0,333.33,379.32,57.5,53.5,0.477,690797.7,690797.7,2722,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976737,1893607.00
04/23/2017 15:45,2,1.834,ACTIVE,213.51,353.17,59.944,1492976704,"201051344000648","219011344069620",31.21,9.70,0,334.54,379.32,58.0,54.0,0.468,680214.9,680214.9,2716,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976738,1893608.00
04/23/2017 15:45,2,1.850,ACTIVE,213.51,352.87,59.933,1492976704,"201051344000569","219011344069620",31.21,10.70,0,334.54,379.02,58.5,54.6,0.486,693112.0,693112.0,2711,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976739,1893609.00
04/23/2017 15:45,2,1.842,ACTIVE,213.74,353.47,59.975,1492976704,"201051344000983","219011344069620",31.11,11.00,0,333.33,378.72,58.1,54.1,0.495,683762.8,683762.8,2714,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976740,1893610.00
04/23/2017 15:45,2,1.869,ACTIVE,213.96,354.67,59.996,1492976704,"201051344001158","219011344069620",30.89,9.70,0,333.93,379.32,58.5,54.5,0.482,669436.0,669436.0,2717,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976741,1893611.00
04/23/2017 15:45,2,1.850,ACTIVE,213.74,354.37,59.949,1492976704,"201051344000576","219011344069620",31.03,10.30,0,334.84,378.12,58.2,54.2,0.473,683597.9,683597.9,2719,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976742,1893612.00
04/23/2017 15:45,2,1.758,ACTIVE,211.03,352.87,59.938,1492976704,"274151322000087","219011344069620",30.28,23.80,0,330.33,363.69,54.0,50.1,0.354,879334.4,879334.4,2745,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492976742,1893613.00
04/23/2017 16:00,2,2.111,ACTIVE,213.96,356.48,59.991,1492977603,"201051344000645","219011344069620",30.81,11.00,0,334.84,389.84,66.0,61.7,0.530,682740.9,682740.9,2714,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977605,1893614.00
04/23/2017 16:00,2,2.008,ACTIVE,211.70,357.38,59.975,1492977603,"274151322000085","219011344069620",30.04,15.00,0,330.63,372.71,61.1,57.0,0.424,904288.6,904288.6,2704,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977606,1893615.00
04/23/2017 16:00,2,2.111,ACTIVE,213.74,357.38,59.991,1492977603,"201051344000633","219011344069620",31.05,10.00,0,333.63,390.74,66.4,62.2,0.575,669121.2,669121.2,2721,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977606,1893616.00
04/23/2017 16:00,2,2.113,ACTIVE,213.74,356.48,59.986,1492977603,"201051344000469","219011344069620",31.09,9.70,0,332.43,390.44,66.6,62.3,0.557,672089.9,672089.9,2713,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977607,1893617.00
04/23/2017 16:00,2,2.281,ACTIVE,212.61,357.08,59.981,1492977603,"201051344000646","219011344069620",31.13,10.70,0,320.11,389.54,72.0,67.5,0.605,665660.8,665660.8,2718,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977608,1893618.00
04/23/2017 16:00,2,2.043,ACTIVE,211.03,355.88,59.986,1492977603,"274151322000052","219011344069620",30.81,14.70,0,331.83,374.21,63.8,59.6,0.438,937180.7,937180.7,2707,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977609,1893619.00
04/23/2017 16:00,2,2.303,ACTIVE,213.29,357.68,59.981,1492977603,"201051344000585","219011344069620",31.33,11.70,0,318.91,390.14,73.1,68.6,0.610,676829.2,676829.2,2716,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977610,1893620.00
04/23/2017 16:00,2,2.260,ACTIVE,212.61,355.58,60.012,1492977603,"201051344001230","219011344069620",31.33,9.30,0,320.11,391.64,71.7,67.2,0.597,670055.5,670055.5,2720,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977611,1893621.00
04/23/2017 16:00,2,2.285,ACTIVE,213.51,357.98,59.896,1492977603,"201051344000582","219011344069620",30.93,11.30,0,319.21,390.74,71.6,67.2,0.579,659984.4,659984.4,2710,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977612,1893622.00
04/23/2017 16:00,2,2.311,ACTIVE,212.61,355.58,60.018,1492977603,"201051344000955","219011344069620",31.21,11.30,0,321.61,391.94,73.0,68.5,0.610,678425.5,678425.5,2715,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977613,1893623.00
04/23/2017 16:00,2,1.328,ACTIVE,211.25,447.85,59.986,1492977603,"274151322000094","219011344069620",41.81,16.30,0,409.98,480.31,56.3,52.4,0.393,765775.8,765775.8,2779,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977614,1893624.00
04/23/2017 16:00,2,2.109,ACTIVE,213.74,356.78,59.981,1492977603,"201051344000579","219011344069620",31.25,10.00,0,336.04,391.04,66.8,62.6,0.548,689601.6,689601.6,2714,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977614,1893625.00
04/23/2017 16:00,2,2.324,ACTIVE,212.61,355.28,60.012,1492977603,"201051344000890","219011344069620",31.13,10.30,0,321.01,390.14,73.3,68.8,0.592,672245.8,672245.8,2716,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977615,1893626.00
04/23/2017 16:00,2,2.305,ACTIVE,213.06,357.38,59.986,1492977603,"201051344000438","219011344069620",31.23,10.70,0,321.31,392.25,73.0,68.5,0.601,675158.4,675158.4,2711,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977616,1893627.00
04/23/2017 16:00,2,2.330,ACTIVE,212.83,349.56,59.981,1492977603,"201051344000417","219011344069620",20.18,9.30,0,332.43,373.31,47.6,44.1,0.389,634970.2,634970.2,2734,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977617,1893628.00
04/23/2017 16:00,2,2.002,ACTIVE,211.48,354.97,59.965,1492977603,"274151322000083","219011344069620",30.67,14.30,0,329.43,373.91,62.2,58.1,0.438,927667.9,927667.9,2709,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977618,1893629.00
04/23/2017 16:00,2,2.107,ACTIVE,212.16,360.99,59.981,1492977603,"274151322000076","219011344069620",31.45,14.70,0,333.63,380.52,67.0,62.8,0.460,988889.4,988889.4,2705,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977619,1893630.00
04/23/2017 16:00,2,2.082,ACTIVE,213.06,354.67,59.986,1492977603,"201051344000868","219011344069620",30.83,10.00,0,333.63,388.94,65.0,60.8,0.535,670656.3,670656.3,2714,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977620,1893631.00
04/23/2017 16:00,2,2.102,ACTIVE,211.25,350.77,59.975,1492977603,"274151322000095","219011344069620",30.95,14.00,0,332.13,379.02,65.8,61.6,0.446,979329.4,979329.4,2711,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977621,1893632.00
04/23/2017 16:00,2,2.119,ACTIVE,213.51,351.67,59.981,1492977603,"201051344000988","219011344069620",20.04,9.70,0,333.93,375.71,43.0,39.6,0.358,609997.8,609997.8,2722,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977622,1893633.00
04/23/2017 16:00,2,2.312,ACTIVE,213.06,355.88,60.049,1492977603,"201051344001025","219011344069620",30.97,11.70,0,319.51,390.14,72.5,68.1,0.592,674456.2,674456.2,2719,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977623,1893634.00
04/23/2017 16:00,2,2.037,ACTIVE,213.29,354.97,59.996,1492977603,"201051344000458","219011344069620",31.11,12.00,0,334.24,389.84,64.2,60.0,0.535,682844.8,682844.8,2711,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977623,1893635.00
04/23/2017 16:00,2,2.057,ACTIVE,213.96,356.78,59.991,1492977603,"201051344000853","219011344069620",31.03,10.30,0,335.44,394.95,64.7,60.5,0.539,683284.7,683284.7,2716,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977624,1893636.00
04/23/2017 16:00,2,2.246,ACTIVE,212.83,357.98,60.028,1492977603,"201051344000685","219011344069620",31.49,9.70,0,321.61,391.94,71.6,67.2,0.619,675217.9,675217.9,2723,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977625,1893637.00
04/23/2017 16:00,2,2.234,ACTIVE,213.29,357.38,60.044,1492977603,"201051344000917","219011344069620",31.31,11.70,0,321.31,389.54,70.9,66.5,0.579,671854.5,671854.5,2720,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977626,1893638.00
04/23/2017 16:00,2,2.238,ACTIVE,212.83,357.38,59.991,1492977603,"201051344001145","219011344069620",31.41,9.30,0,324.92,391.04,71.2,66.8,0.579,679687.4,679687.4,2718,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977627,1893639.00
04/23/2017 16:00,2,2.283,ACTIVE,213.29,356.78,60.018,1492977603,"201051344000651","219011344069620",31.31,11.70,0,319.51,390.14,72.4,67.9,0.588,668461.6,668461.6,2717,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977628,1893640.00
04/23/2017 16:00,2,1.947,ACTIVE,210.80,355.88,59.996,1492977603,"274151322000088","219011344069620",30.20,15.00,0,328.82,372.71,59.5,55.5,0.384,889166.1,889166.1,2708,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977629,1893641.00
04/23/2017 16:00,2,1.385,ACTIVE,212.16,436.43,59.991,1492977603,"274151322000068","219011344069620",40.06,17.50,0,414.79,477.61,55.9,52.0,0.376,766173.9,766173.9,2774,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977630,1893642.00
04/23/2017 16:00,2,2.248,ACTIVE,212.61,355.28,59.986,1492977603,"201051344001135","219011344069620",31.31,12.00,0,322.21,389.54,71.3,66.9,0.592,664115.9,664115.9,2715,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977631,1893643.00
04/23/2017 16:00,2,2.070,ACTIVE,212.61,355.88,59.986,1492977603,"201051344000594","219011344069620",31.35,9.70,0,332.13,390.44,65.8,61.6,0.535,684724.6,684724.6,2714,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977632,1893644.00
04/23/2017 16:00,2,2.273,ACTIVE,213.29,355.28,59.996,1492977603,"201051344001203","219011344069620",31.13,11.00,0,320.11,390.74,71.7,67.3,0.597,672821.1,672821.1,2718,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977633,1893645.00
04/23/2017 16:00,2,1.973,ACTIVE,210.80,357.38,59.981,1492977603,"274151322000054","219011344069620",29.98,15.50,0,329.73,373.61,59.9,55.9,0.398,907275.0,907275.0,2703,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977634,1893646.00
04/23/2017 16:00,2,2.057,ACTIVE,213.29,355.28,59.986,1492977603,"201051344000867","219011344069620",30.91,11.30,0,333.33,388.64,64.4,60.2,0.513,669596.2,669596.2,2719,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977635,1893647.00
04/23/2017 16:00,2,2.275,ACTIVE,213.06,357.38,59.938,1492977603,"201051344001093","219011344069620",31.05,11.00,0,319.51,391.34,71.6,67.2,0.575,671649.4,671649.4,2716,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977636,1893648.00
04/23/2017 16:00,2,2.002,ACTIVE,213.29,356.18,59.975,1492977603,"201051344000900","219011344069620",31.17,10.30,0,333.93,390.14,63.2,59.1,0.526,690812.9,690812.9,2723,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977637,1893649.00
04/23/2017 16:00,2,2.025,ACTIVE,213.29,355.28,59.996,1492977603,"201051344000648","219011344069620",30.99,9.30,0,333.93,389.54,63.6,59.5,0.517,680230.1,680230.1,2717,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977638,1893650.00
04/23/2017 16:00,2,2.039,ACTIVE,213.51,355.58,60.002,1492977603,"201051344000569","219011344069620",31.09,11.00,0,333.03,389.54,64.2,60.1,0.526,693127.3,693127.3,2712,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977639,1893651.00
04/23/2017 16:00,2,2.012,ACTIVE,213.51,354.97,59.991,1492977603,"201051344000983","219011344069620",31.25,11.00,0,333.63,389.54,63.8,59.6,0.544,683778.1,683778.1,2715,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977640,1893652.00
04/23/2017 16:00,2,2.068,ACTIVE,213.51,355.58,59.996,1492977603,"201051344001158","219011344069620",30.57,10.00,0,333.33,390.14,64.1,59.9,0.535,669451.3,669451.3,2718,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977640,1893653.00
04/23/2017 16:00,2,2.033,ACTIVE,213.74,356.48,59.996,1492977603,"201051344000576","219011344069620",30.89,10.00,0,335.14,390.44,63.6,59.5,0.526,683613.1,683613.1,2720,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977641,1893654.00
04/23/2017 16:00,2,1.938,ACTIVE,211.93,355.58,59.986,1492977603,"274151322000087","219011344069620",30.38,24.00,0,330.63,371.81,59.6,55.6,0.384,879348.6,879348.6,2746,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492977642,1893655.00
04/23/2017 16:15,2,1.787,ACTIVE,213.51,353.17,59.970,1492978504,"201051344000645","219011344069620",30.93,10.70,0,334.84,384.13,56.0,52.2,0.446,682754.1,682754.1,2715,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978505,1893656.00
04/23/2017 16:15,2,1.686,ACTIVE,211.48,344.76,59.970,1492978504,"274151322000085","219011344069620",30.10,14.30,0,332.13,367.90,51.4,47.7,0.349,904300.6,904300.6,2705,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978506,1893657.00
04/23/2017 16:15,2,1.787,ACTIVE,213.51,354.67,59.917,1492978504,"201051344000633","219011344069620",31.21,9.70,0,333.93,385.03,56.5,52.6,0.473,669134.5,669134.5,2722,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978507,1893658.00
04/23/2017 16:15,2,1.807,ACTIVE,213.29,353.77,60.028,1492978504,"201051344000469","219011344069620",31.03,9.00,0,333.63,383.23,56.8,52.9,0.473,672103.3,672103.3,2714,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978507,1893659.00
04/23/2017 16:15,2,1.902,ACTIVE,211.93,354.37,59.965,1492978504,"201051344000646","219011344069620",31.41,9.70,0,332.73,386.83,60.5,56.5,0.508,665675.0,665675.0,2719,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978508,1893660.00
04/23/2017 16:15,2,1.719,ACTIVE,211.03,354.37,59.975,1492978504,"274151322000052","219011344069620",31.11,14.00,0,329.73,369.10,54.2,50.4,0.371,937193.4,937193.4,2708,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978509,1893661.00
04/23/2017 16:15,2,1.953,ACTIVE,212.61,354.07,60.018,1492978504,"201051344000585","219011344069620",31.19,10.30,0,332.43,386.83,61.7,57.6,0.513,676843.7,676843.7,2717,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978510,1893662.00
04/23/2017 16:15,2,1.885,ACTIVE,212.16,355.28,59.970,1492978504,"201051344001230","219011344069620",31.57,8.00,0,329.13,388.64,60.3,56.3,0.495,670069.7,670069.7,2721,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978511,1893663.00
04/23/2017 16:15,2,1.910,ACTIVE,213.06,353.47,59.965,1492978504,"201051344000582","219011344069620",31.31,10.30,0,331.23,386.83,60.6,56.5,0.486,659998.7,659998.7,2711,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978512,1893664.00
04/23/2017 16:15,2,1.957,ACTIVE,212.16,352.57,59.975,1492978504,"201051344000955","219011344069620",31.17,10.30,0,331.23,388.64,61.8,57.7,0.513,678440.1,678440.1,2716,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978513,1893665.00
04/23/2017 16:15,2,1.170,ACTIVE,211.25,436.13,59.959,1492978504,"274151322000094","219011344069620",40.10,15.30,0,412.98,472.80,47.6,44.0,0.327,765786.9,765786.9,2780,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978514,1893666.00
04/23/2017 16:15,2,1.818,ACTIVE,213.29,353.17,59.970,1492978504,"201051344000579","219011344069620",31.37,9.00,0,333.93,386.23,57.8,53.9,0.468,689615.2,689615.2,2715,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978515,1893667.00
