ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 16:15,2,1.959,ACTIVE,212.16,354.07,59.970,1492978504,"201051344000890","219011344069620",31.37,9.00,0,332.73,388.34,62.2,58.2,0.491,672260.5,672260.5,2717,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978515,1893668.00
04/23/2017 16:15,2,1.943,ACTIVE,212.38,355.28,59.965,1492978504,"201051344000438","219011344069620",31.55,9.70,0,333.33,389.54,62.1,58.0,0.504,675173.0,675173.0,2712,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978516,1893669.00
04/23/2017 16:15,2,1.932,ACTIVE,212.61,347.16,59.970,1492978504,"201051344000417","219011344069620",20.67,8.50,0,332.43,370.60,40.5,37.1,0.323,634979.6,634979.6,2735,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978517,1893670.00
04/23/2017 16:15,2,1.709,ACTIVE,211.25,348.66,59.965,1492978504,"274151322000083","219011344069620",30.89,13.30,0,329.13,369.10,53.5,49.7,0.376,927680.4,927680.4,2710,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978518,1893671.00
04/23/2017 16:15,2,1.812,ACTIVE,211.93,350.47,59.975,1492978504,"274151322000076","219011344069620",31.47,14.00,0,332.13,376.01,57.8,53.8,0.402,988903.0,988903.0,2706,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978519,1893672.00
04/23/2017 16:15,2,1.799,ACTIVE,212.83,351.97,59.959,1492978504,"201051344000868","219011344069620",30.99,9.30,0,333.63,382.33,56.5,52.6,0.460,670669.5,670669.5,2715,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978520,1893673.00
04/23/2017 16:15,2,1.775,ACTIVE,211.25,355.28,59.970,1492978504,"274151322000095","219011344069620",31.51,12.70,0,329.73,374.81,56.6,52.8,0.393,979342.7,979342.7,2712,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978521,1893674.00
04/23/2017 16:15,2,1.811,ACTIVE,213.06,349.26,59.959,1492978504,"201051344000988","219011344069620",20.40,9.30,0,333.93,371.21,37.4,34.2,0.309,610006.4,610006.4,2723,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978522,1893675.00
04/23/2017 16:15,2,1.961,ACTIVE,212.38,352.27,60.012,1492978504,"201051344001025","219011344069620",31.11,10.30,0,333.33,386.83,61.8,57.7,0.499,674470.8,674470.8,2720,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978523,1893676.00
04/23/2017 16:15,2,1.777,ACTIVE,212.83,351.67,59.970,1492978504,"201051344000458","219011344069620",31.23,11.00,0,335.14,382.93,56.2,52.4,0.473,682858.0,682858.0,2712,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978524,1893677.00
04/23/2017 16:15,2,1.781,ACTIVE,213.51,354.07,59.970,1492978504,"201051344000853","219011344069620",31.33,10.00,0,335.14,384.43,56.5,52.6,0.464,683298.0,683298.0,2717,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978524,1893678.00
04/23/2017 16:15,2,1.902,ACTIVE,212.38,356.18,59.970,1492978504,"201051344000685","219011344069620",31.63,8.50,0,333.63,388.04,60.9,56.9,0.521,675232.2,675232.2,2724,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978526,1893679.00
04/23/2017 16:15,2,1.875,ACTIVE,212.61,355.88,60.007,1492978504,"201051344000917","219011344069620",31.67,10.30,0,332.73,386.23,60.1,56.1,0.495,671868.6,671868.6,2721,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978526,1893680.00
04/23/2017 16:15,2,1.906,ACTIVE,212.38,352.87,59.954,1492978504,"201051344001145","219011344069620",31.33,8.00,0,333.03,388.04,60.5,56.5,0.491,679701.7,679701.7,2719,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978527,1893681.00
04/23/2017 16:15,2,1.955,ACTIVE,212.61,352.87,59.912,1492978504,"201051344000651","219011344069620",31.15,10.30,0,333.63,386.23,61.7,57.7,0.504,668476.1,668476.1,2718,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978528,1893682.00
04/23/2017 16:15,2,1.672,ACTIVE,210.80,342.65,59.954,1492978504,"274151322000088","219011344069620",30.40,13.70,0,328.82,368.20,51.5,47.8,0.345,889178.1,889178.1,2709,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978529,1893683.00
04/23/2017 16:15,2,1.135,ACTIVE,211.70,450.26,59.970,1492978504,"274151322000068","219011344069620",42.04,16.30,0,412.38,473.40,48.0,44.4,0.318,766185.1,766185.1,2775,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978530,1893684.00
04/23/2017 16:15,2,1.908,ACTIVE,212.16,352.87,59.933,1492978504,"201051344001135","219011344069620",31.37,11.00,0,331.83,386.23,60.6,56.6,0.504,664130.2,664130.2,2716,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978531,1893685.00
04/23/2017 16:15,2,1.820,ACTIVE,212.61,352.57,59.975,1492978504,"201051344000594","219011344069620",31.29,9.00,0,331.53,385.03,57.7,53.8,0.468,684738.1,684738.1,2715,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978532,1893686.00
04/23/2017 16:15,2,1.951,ACTIVE,212.61,351.97,59.981,1492978504,"201051344001203","219011344069620",30.77,10.00,0,333.03,387.14,60.9,56.8,0.499,672835.4,672835.4,2719,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978533,1893687.00
04/23/2017 16:15,2,1.695,ACTIVE,210.80,351.07,59.965,1492978504,"274151322000054","219011344069620",30.38,14.70,0,330.03,368.50,52.1,48.4,0.358,907287.1,907287.1,2704,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978534,1893688.00
04/23/2017 16:15,2,1.795,ACTIVE,212.83,351.37,59.928,1492978504,"201051344000867","219011344069620",31.03,10.70,0,333.03,382.33,56.5,52.6,0.446,669609.4,669609.4,2720,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978535,1893689.00
04/23/2017 16:15,2,1.904,ACTIVE,212.61,356.48,59.986,1492978504,"201051344001093","219011344069620",31.67,10.00,0,333.33,386.83,61.1,57.1,0.486,671663.8,671663.8,2717,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978536,1893690.00
04/23/2017 16:15,2,1.748,ACTIVE,212.83,353.17,59.991,1492978504,"201051344000900","219011344069620",31.13,9.70,0,333.93,383.83,55.2,51.3,0.455,690825.8,690825.8,2724,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978537,1893691.00
04/23/2017 16:15,2,1.758,ACTIVE,212.83,352.27,59.991,1492978504,"201051344000648","219011344069620",31.47,9.00,0,334.24,382.63,56.0,52.1,0.460,680243.2,680243.2,2718,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978537,1893692.00
04/23/2017 16:15,2,1.791,ACTIVE,212.83,352.27,59.986,1492978504,"201051344000569","219011344069620",31.17,10.30,0,333.63,383.23,56.5,52.7,0.464,693140.5,693140.5,2713,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978538,1893693.00
04/23/2017 16:15,2,1.742,ACTIVE,213.06,355.58,59.996,1492978504,"201051344000983","219011344069620",31.65,10.30,0,334.24,383.23,55.9,52.0,0.468,683791.1,683791.1,2716,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978539,1893694.00
04/23/2017 16:15,2,1.799,ACTIVE,213.29,352.27,59.991,1492978504,"201051344001158","219011344069620",30.93,9.30,0,333.63,383.53,56.4,52.5,0.468,669464.5,669464.5,2719,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978540,1893695.00
04/23/2017 16:15,2,1.789,ACTIVE,213.51,353.77,59.991,1492978504,"201051344000576","219011344069620",30.89,9.30,0,334.54,383.53,56.0,52.1,0.455,683626.2,683626.2,2721,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978541,1893696.00
04/23/2017 16:15,2,1.670,ACTIVE,211.25,351.67,59.981,1492978504,"274151322000087","219011344069620",30.65,23.30,0,329.43,367.30,51.8,48.1,0.323,879360.7,879360.7,2747,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492978542,1893697.00
04/23/2017 16:30,2,2.215,ACTIVE,213.96,358.28,59.996,1492979403,"201051344000645","219011344069620",31.17,11.00,0,319.21,390.74,69.9,65.6,0.575,682771.1,682771.1,2716,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979405,1893698.00
04/23/2017 16:30,2,2.111,ACTIVE,211.25,354.97,59.965,1492979403,"274151322000085","219011344069620",30.10,14.30,0,327.32,377.82,64.3,60.1,0.438,904316.2,904316.2,2706,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979405,1893699.00
04/23/2017 16:30,2,2.225,ACTIVE,213.74,358.88,59.954,1492979403,"201051344000633","219011344069620",31.35,10.00,0,319.51,391.94,70.7,66.3,0.601,669151.7,669151.7,2723,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979406,1893700.00
04/23/2017 16:30,2,2.256,ACTIVE,213.96,357.38,60.007,1492979403,"201051344000469","219011344069620",30.93,9.30,0,317.40,391.04,70.7,66.3,0.588,672120.5,672120.5,2715,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979407,1893701.00
04/23/2017 16:30,2,2.381,ACTIVE,212.83,358.88,59.965,1492979403,"201051344000646","219011344069620",31.33,10.00,0,322.51,393.45,75.5,71.0,0.636,665693.3,665693.3,2720,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979408,1893702.00
04/23/2017 16:30,2,2.172,ACTIVE,211.03,360.38,59.959,1492979403,"274151322000052","219011344069620",30.83,14.00,0,327.92,377.52,67.8,63.5,0.486,937209.8,937209.8,2709,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979409,1893703.00
04/23/2017 16:30,2,2.441,ACTIVE,213.29,358.58,59.944,1492979403,"201051344000585","219011344069620",31.09,10.70,0,317.40,390.14,76.9,72.3,0.641,676862.4,676862.4,2718,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979410,1893704.00
04/23/2017 16:30,2,2.344,ACTIVE,212.83,360.08,59.975,1492979403,"201051344001230","219011344069620",31.67,9.00,0,322.21,391.64,75.1,70.5,0.623,670088.0,670088.0,2722,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979411,1893705.00
04/23/2017 16:30,2,2.389,ACTIVE,213.74,359.48,59.965,1492979403,"201051344000582","219011344069620",31.19,10.70,0,319.51,392.85,75.5,71.0,0.605,660017.1,660017.1,2712,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979412,1893706.00
04/23/2017 16:30,2,2.412,ACTIVE,212.61,358.28,59.959,1492979403,"201051344000955","219011344069620",31.47,10.70,0,318.91,392.55,77.0,72.3,0.636,678458.8,678458.8,2717,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979413,1893707.00
04/23/2017 16:30,2,1.439,ACTIVE,211.25,446.05,59.949,1492979403,"274151322000094","219011344069620",41.13,15.50,0,330.93,484.52,61.0,56.9,0.420,765801.3,765801.3,2781,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979414,1893708.00
04/23/2017 16:30,2,2.264,ACTIVE,214.19,357.98,59.965,1492979403,"201051344000579","219011344069620",31.29,9.30,0,320.41,394.05,71.8,67.3,0.583,689632.7,689632.7,2716,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979415,1893709.00
04/23/2017 16:30,2,2.432,ACTIVE,212.83,358.28,60.023,1492979403,"201051344000890","219011344069620",31.35,9.70,0,321.01,391.34,77.3,72.7,0.623,672279.4,672279.4,2718,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979416,1893710.00
04/23/2017 16:30,2,2.385,ACTIVE,213.06,362.49,59.975,1492979403,"201051344000438","219011344069620",31.91,10.30,0,321.01,395.25,77.1,72.5,0.636,675191.8,675191.8,2713,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979417,1893711.00
04/23/2017 16:30,2,2.439,ACTIVE,213.06,351.97,59.954,1492979403,"201051344000417","219011344069620",20.36,8.50,0,331.53,379.02,50.3,46.6,0.415,634991.7,634991.7,2736,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979418,1893712.00
04/23/2017 16:30,2,2.129,ACTIVE,211.25,346.56,59.944,1492979403,"274151322000083","219011344069620",30.97,14.00,0,329.13,376.62,66.7,62.5,0.482,927696.7,927696.7,2711,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979419,1893713.00
04/23/2017 16:30,2,2.277,ACTIVE,212.38,350.17,59.949,1492979403,"274151322000076","219011344069620",31.25,15.00,0,329.43,382.33,72.1,67.6,0.508,988920.6,988920.6,2707,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979419,1893714.00
04/23/2017 16:30,2,2.238,ACTIVE,213.51,357.38,59.954,1492979403,"201051344000868","219011344069620",30.91,9.70,0,318.91,389.84,70.1,65.8,0.570,670686.7,670686.7,2716,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979420,1893715.00
04/23/2017 16:30,2,2.244,ACTIVE,211.03,361.29,59.959,1492979403,"274151322000095","219011344069620",31.15,13.70,0,329.73,381.42,70.8,66.4,0.482,979360.1,979360.1,2713,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979421,1893716.00
04/23/2017 16:30,2,2.254,ACTIVE,213.74,352.87,59.959,1492979403,"201051344000988","219011344069620",20.40,9.30,0,334.24,377.82,46.6,43.1,0.384,610017.6,610017.6,2724,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979422,1893717.00
04/23/2017 16:30,2,2.426,ACTIVE,213.29,358.28,59.949,1492979403,"201051344001025","219011344069620",31.27,10.70,0,317.70,391.04,76.8,72.2,0.623,674489.6,674489.6,2721,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979423,1893718.00
04/23/2017 16:30,2,2.191,ACTIVE,213.74,357.38,59.949,1492979403,"201051344000458","219011344069620",31.41,11.70,0,316.80,391.64,69.7,65.3,0.588,682875.1,682875.1,2713,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979424,1893719.00
04/23/2017 16:30,2,2.227,ACTIVE,214.41,359.48,59.949,1492979403,"201051344000853","219011344069620",31.07,10.00,0,320.71,391.94,70.0,65.7,0.588,683315.2,683315.2,2718,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979425,1893720.00
04/23/2017 16:30,2,2.412,ACTIVE,213.29,358.28,59.938,1492979403,"201051344000685","219011344069620",31.15,9.30,0,318.91,392.85,76.1,71.5,0.645,675250.9,675250.9,2725,0,0,0,L,1122011218,0,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979426,1893721.00
04/23/2017 16:30,2,2.373,ACTIVE,213.51,358.28,59.954,1492979403,"201051344000917","219011344069620",31.29,11.00,0,321.01,390.74,75.2,70.7,0.628,671887.1,671887.1,2722,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979427,1893722.00
04/23/2017 16:30,2,2.369,ACTIVE,213.06,359.48,59.922,1492979403,"201051344001145","219011344069620",31.49,9.00,0,319.51,393.45,75.5,71.0,0.614,679720.2,679720.2,2720,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979428,1893723.00
04/23/2017 16:30,2,2.434,ACTIVE,213.51,357.98,59.996,1492979403,"201051344000651","219011344069620",31.19,10.70,0,318.00,390.74,76.9,72.3,0.619,668495.0,668495.0,2719,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979429,1893724.00
04/23/2017 16:30,2,2.076,ACTIVE,211.25,355.58,59.938,1492979403,"274151322000088","219011344069620",30.67,14.30,0,327.62,377.52,64.4,60.3,0.433,889193.9,889193.9,2710,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979430,1893725.00
04/23/2017 16:30,2,1.396,ACTIVE,211.70,454.16,59.949,1492979403,"274151322000068","219011344069620",42.30,16.70,0,413.59,489.03,60.1,56.1,0.393,766199.7,766199.7,2776,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979431,1893726.00
04/23/2017 16:30,2,2.391,ACTIVE,213.06,357.68,59.928,1492979403,"201051344001135","219011344069620",31.29,11.30,0,320.41,391.34,75.7,71.2,0.619,664148.7,664148.7,2717,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979432,1893727.00
04/23/2017 16:30,2,2.248,ACTIVE,213.06,357.08,59.944,1492979403,"201051344000594","219011344069620",31.39,9.30,0,321.01,393.75,71.5,67.1,0.579,684755.7,684755.7,2716,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979433,1893728.00
04/23/2017 16:30,2,2.398,ACTIVE,213.29,358.28,59.996,1492979403,"201051344001203","219011344069620",31.33,10.70,0,319.81,391.64,76.2,71.6,0.632,672854.1,672854.1,2720,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979433,1893729.00
04/23/2017 16:30,2,2.123,ACTIVE,211.25,345.06,59.944,1492979403,"274151322000054","219011344069620",30.30,15.00,0,327.92,378.42,65.1,60.9,0.451,907303.1,907303.1,2705,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979434,1893730.00
04/23/2017 16:30,2,2.230,ACTIVE,213.74,356.48,59.938,1492979403,"201051344000867","219011344069620",31.05,11.00,0,319.81,389.54,70.2,65.8,0.570,669626.6,669626.6,2721,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979435,1893731.00
04/23/2017 16:30,2,2.385,ACTIVE,213.51,359.48,59.938,1492979403,"201051344001093","219011344069620",31.51,10.70,0,319.81,391.94,76.1,71.5,0.597,671682.5,671682.5,2718,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979436,1893732.00
04/23/2017 16:30,2,2.207,ACTIVE,213.74,358.28,59.944,1492979403,"201051344000900","219011344069620",30.89,10.00,0,318.61,393.15,69.1,64.7,0.579,690842.7,690842.7,2725,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979437,1893733.00
04/23/2017 16:30,2,2.211,ACTIVE,213.96,357.98,59.912,1492979403,"201051344000648","219011344069620",31.07,9.70,0,318.30,391.04,69.6,65.2,0.570,680260.2,680260.2,2719,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979438,1893734.00
04/23/2017 16:30,2,2.242,ACTIVE,213.96,357.08,59.949,1492979403,"201051344000569","219011344069620",30.87,10.70,0,318.91,390.44,70.2,65.8,0.575,693157.7,693157.7,2714,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979439,1893735.00
04/23/2017 16:30,2,2.221,ACTIVE,213.74,358.28,59.954,1492979403,"201051344000983","219011344069620",31.01,10.70,0,319.51,392.55,69.8,65.4,0.592,683808.2,683808.2,2717,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979440,1893736.00
04/23/2017 16:30,2,2.234,ACTIVE,213.74,357.68,59.981,1492979403,"201051344001158","219011344069620",31.13,9.30,0,318.61,392.55,70.5,66.1,0.588,669481.7,669481.7,2720,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979441,1893737.00
04/23/2017 16:30,2,2.227,ACTIVE,214.19,358.58,59.970,1492979403,"201051344000576","219011344069620",30.93,10.00,0,317.70,391.34,69.8,65.4,0.575,683643.3,683643.3,2722,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979442,1893738.00
04/23/2017 16:30,2,2.092,ACTIVE,211.70,345.66,59.944,1492979403,"274151322000087","219011344069620",30.81,22.80,0,329.73,376.62,65.2,61.0,0.420,879376.6,879376.6,2748,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492979443,1893739.00
04/23/2017 16:45,2,2.359,ACTIVE,214.19,357.68,59.986,1492980303,"201051344000645","219011344069620",30.63,12.70,0,317.70,391.04,73.2,68.7,0.597,682791.8,682791.8,2717,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980304,1893740.00
04/23/2017 16:45,2,2.223,ACTIVE,211.03,347.16,59.981,1492980303,"274151322000085","219011344069620",29.78,15.30,0,327.62,375.71,67.0,62.7,0.451,904335.3,904335.3,2707,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980305,1893741.00
04/23/2017 16:45,2,2.361,ACTIVE,213.96,359.18,59.981,1492980303,"201051344000633","219011344069620",30.89,11.00,0,317.10,391.64,73.9,69.4,0.632,669172.6,669172.6,2724,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980306,1893742.00
04/23/2017 16:45,2,2.363,ACTIVE,213.96,358.88,59.981,1492980303,"201051344000469","219011344069620",30.95,10.00,0,317.10,391.34,74.1,69.6,0.623,672141.4,672141.4,2716,0,0,0,L,1122011218,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980307,1893743.00
04/23/2017 16:45,2,2.537,ACTIVE,212.83,346.56,59.996,1492980303,"201051344000646","219011344069620",30.97,12.00,0,320.11,393.15,79.6,74.9,0.376,665715.9,665715.9,2721,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980308,1893744.00
04/23/2017 16:45,2,2.266,ACTIVE,210.80,346.56,60.007,1492980303,"274151322000052","219011344069620",30.77,15.00,0,327.32,377.82,70.6,66.2,0.495,937230.0,937230.0,2710,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980309,1893745.00
04/23/2017 16:45,2,2.598,ACTIVE,213.74,348.06,60.023,1492980303,"201051344000585","219011344069620",30.93,12.70,0,316.20,391.34,81.4,76.6,0.376,676885.4,676885.4,2719,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980310,1893746.00
04/23/2017 16:45,2,2.531,ACTIVE,212.83,345.36,59.949,1492980303,"201051344001230","219011344069620",31.15,11.00,0,319.21,393.15,79.9,75.2,0.371,670110.5,670110.5,2723,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980311,1893747.00
04/23/2017 16:45,2,2.514,ACTIVE,213.96,346.56,59.965,1492980303,"201051344000582","219011344069620",31.29,12.70,0,318.61,395.85,79.6,74.9,0.362,660039.7,660039.7,2713,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980312,1893748.00
04/23/2017 16:45,2,2.564,ACTIVE,212.83,346.56,59.991,1492980303,"201051344000955","219011344069620",31.19,13.00,0,319.21,392.25,81.0,76.2,0.380,678481.7,678481.7,2718,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980312,1893749.00
04/23/2017 16:45,2,1.504,ACTIVE,210.57,439.74,59.996,1492980303,"274151322000094","219011344069620",41.17,16.30,0,410.88,481.82,62.9,58.8,0.420,765819.1,765819.1,2782,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980313,1893750.00
04/23/2017 16:45,2,2.381,ACTIVE,213.96,358.28,59.991,1492980303,"201051344000579","219011344069620",31.21,10.30,0,318.91,393.15,75.2,70.7,0.614,689654.0,689654.0,2717,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980314,1893751.00
04/23/2017 16:45,2,2.586,ACTIVE,213.06,345.96,60.044,1492980303,"201051344000890","219011344069620",31.03,11.30,0,318.61,391.64,81.3,76.6,0.362,672302.3,672302.3,2719,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980315,1893752.00
04/23/2017 16:45,2,2.543,ACTIVE,213.51,348.66,59.986,1492980303,"201051344000438","219011344069620",31.51,12.30,0,318.91,394.35,81.2,76.4,0.376,675214.8,675214.8,2714,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980316,1893753.00
04/23/2017 16:45,2,2.545,ACTIVE,213.29,351.97,59.975,1492980303,"201051344000417","219011344069620",20.44,9.30,0,318.61,388.94,52.7,49.0,0.442,635006.5,635006.5,2737,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980317,1893754.00
04/23/2017 16:45,2,2.217,ACTIVE,210.80,348.36,59.986,1492980303,"274151322000083","219011344069620",30.97,15.30,0,327.92,377.22,69.5,65.2,0.486,927716.8,927716.8,2712,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980318,1893755.00
04/23/2017 16:45,2,2.361,ACTIVE,211.48,356.48,59.991,1492980303,"274151322000076","219011344069620",31.29,16.30,0,328.22,383.23,74.9,70.4,0.526,988942.2,988942.2,2708,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980319,1893756.00
04/23/2017 16:45,2,2.357,ACTIVE,213.29,358.28,59.981,1492980303,"201051344000868","219011344069620",30.65,10.70,0,317.10,389.84,73.2,68.8,0.601,670707.5,670707.5,2717,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980320,1893757.00
04/23/2017 16:45,2,2.342,ACTIVE,210.57,345.66,59.986,1492980303,"274151322000095","219011344069620",31.21,15.50,0,327.92,381.12,74.0,69.5,0.499,979381.5,979381.5,2714,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980321,1893758.00
04/23/2017 16:45,2,2.379,ACTIVE,213.51,353.17,59.991,1492980303,"201051344000988","219011344069620",20.14,9.70,0,317.10,391.64,48.6,45.0,0.393,610031.3,610031.3,2725,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980321,1893759.00
04/23/2017 16:45,2,2.576,ACTIVE,213.29,345.96,59.981,1492980303,"201051344001025","219011344069620",30.99,12.70,0,333.93,393.15,80.9,76.1,0.367,674512.6,674512.6,2722,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980322,1893760.00
04/23/2017 16:45,2,2.314,ACTIVE,213.74,357.98,60.034,1492980303,"201051344000458","219011344069620",30.95,12.70,0,318.30,391.34,72.6,68.1,0.614,682895.8,682895.8,2714,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980323,1893761.00
04/23/2017 16:45,2,2.332,ACTIVE,214.41,359.78,59.970,1492980303,"201051344000853","219011344069620",30.87,11.00,0,321.01,394.65,72.9,68.5,0.605,683336.0,683336.0,2719,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980324,1893762.00
04/23/2017 16:45,2,2.514,ACTIVE,213.06,348.06,59.944,1492980303,"201051344000685","219011344069620",31.39,11.30,0,316.50,393.15,80.0,75.2,0.384,675273.7,675273.7,2726,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980325,1893763.00
04/23/2017 16:45,2,2.508,ACTIVE,213.51,347.46,59.986,1492980303,"201051344000917","219011344069620",31.25,13.30,0,318.91,391.94,79.4,74.7,0.362,671909.7,671909.7,2723,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980326,1893764.00
04/23/2017 16:45,2,2.506,ACTIVE,213.06,346.86,59.975,1492980303,"201051344001145","219011344069620",31.39,10.70,0,319.51,394.05,79.7,75.0,0.362,679743.0,679743.0,2721,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980327,1893765.00
04/23/2017 16:45,2,2.561,ACTIVE,213.51,346.26,59.975,1492980303,"201051344000651","219011344069620",31.03,13.00,0,317.70,394.65,80.5,75.7,0.367,668518.0,668518.0,2720,0,0,0,L,1122011218,0,122.91,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980328,1893766.00
04/23/2017 16:45,2,2.156,ACTIVE,210.80,355.28,59.986,1492980303,"274151322000088","219011344069620",30.43,15.30,0,327.92,375.71,66.5,62.2,0.455,889213.2,889213.2,2711,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980329,1893767.00
04/23/2017 16:45,2,1.525,ACTIVE,211.93,443.64,59.986,1492980303,"274151322000068","219011344069620",40.71,17.50,0,415.39,483.92,62.5,58.4,0.415,766217.7,766217.7,2777,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980330,1893768.00
04/23/2017 16:45,2,2.535,ACTIVE,213.29,346.26,59.991,1492980303,"201051344001135","219011344069620",30.79,13.00,0,320.41,391.94,79.1,74.4,0.362,664171.3,664171.3,2718,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980331,1893769.00
04/23/2017 16:45,2,2.322,ACTIVE,213.06,359.18,59.991,1492980303,"201051344000594","219011344069620",31.51,10.30,0,319.81,392.55,74.1,69.6,0.605,684776.9,684776.9,2717,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980332,1893770.00
04/23/2017 16:45,2,2.545,ACTIVE,213.74,346.26,59.986,1492980303,"201051344001203","219011344069620",30.83,13.00,0,318.30,392.25,79.5,74.8,0.371,672876.8,672876.8,2721,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980333,1893771.00
04/23/2017 16:45,2,2.193,ACTIVE,210.57,358.88,59.981,1492980303,"274151322000054","219011344069620",30.02,15.50,0,327.32,376.62,66.7,62.5,0.464,907322.5,907322.5,2706,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980334,1893772.00
04/23/2017 16:45,2,2.299,ACTIVE,213.96,357.68,59.986,1492980303,"201051344000867","219011344069620",31.03,12.00,0,318.30,389.54,72.3,67.9,0.588,669647.4,669647.4,2722,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980335,1893773.00
04/23/2017 16:45,2,2.518,ACTIVE,213.51,347.76,60.012,1492980303,"201051344001093","219011344069620",31.07,12.30,0,319.51,391.34,79.3,74.6,0.354,671705.0,671705.0,2719,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980336,1893774.00
04/23/2017 16:45,2,2.297,ACTIVE,213.74,358.28,59.986,1492980303,"201051344000900","219011344069620",30.55,11.30,0,318.30,391.34,71.0,66.7,0.592,690863.2,690863.2,2726,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980336,1893775.00
04/23/2017 16:45,2,2.291,ACTIVE,213.74,356.78,60.007,1492980303,"201051344000648","219011344069620",30.83,10.70,0,317.70,390.44,71.5,67.1,0.583,680280.8,680280.8,2720,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980337,1893776.00
04/23/2017 16:45,2,2.297,ACTIVE,214.19,358.28,59.981,1492980303,"201051344000569","219011344069620",30.99,11.30,0,317.40,391.04,72.1,67.7,0.592,693178.4,693178.4,2715,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980338,1893777.00
04/23/2017 16:45,2,2.275,ACTIVE,213.96,357.38,60.012,1492980303,"201051344000983","219011344069620",31.11,11.70,0,319.51,391.34,71.7,67.3,0.610,683828.9,683828.9,2718,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980339,1893778.00
04/23/2017 16:45,2,2.311,ACTIVE,214.19,358.28,59.965,1492980303,"201051344001158","219011344069620",30.81,10.30,0,317.70,391.64,72.1,67.7,0.601,669502.5,669502.5,2721,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980340,1893779.00
04/23/2017 16:45,2,2.285,ACTIVE,214.41,358.88,59.986,1492980303,"201051344000576","219011344069620",30.85,11.30,0,318.61,391.34,71.4,67.0,0.588,683663.9,683663.9,2723,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980341,1893780.00
04/23/2017 16:45,2,2.182,ACTIVE,211.25,351.67,59.954,1492980303,"274151322000087","219011344069620",30.22,23.30,0,328.52,374.81,66.7,62.5,0.429,879396.1,879396.1,2749,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492980342,1893781.00
04/23/2017 17:00,2,1.533,ACTIVE,213.29,349.26,59.975,1492981204,"201051344000645","219011344069620",30.45,12.00,0,334.24,388.34,47.4,43.8,0.380,682805.2,682805.2,2718,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981205,1893782.00
04/23/2017 17:00,2,1.447,ACTIVE,210.57,344.15,59.949,1492981204,"274151322000085","219011344069620",29.66,15.00,0,330.03,370.00,43.5,40.0,0.296,904347.6,904347.6,2708,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981206,1893783.00
04/23/2017 17:00,2,1.535,ACTIVE,213.06,351.07,59.986,1492981204,"201051344000633","219011344069620",30.85,10.30,0,333.63,388.04,48.0,44.4,0.407,669186.2,669186.2,2725,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981207,1893784.00
04/23/2017 17:00,2,1.545,ACTIVE,213.06,350.47,59.981,1492981204,"201051344000469","219011344069620",30.83,9.30,0,333.63,387.74,48.2,44.6,0.398,672154.9,672154.9,2717,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981207,1893785.00
04/23/2017 17:00,2,1.662,ACTIVE,212.16,350.47,59.938,1492981204,"201051344000646","219011344069620",30.75,10.30,0,318.91,388.64,51.8,48.1,0.424,665730.5,665730.5,2722,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981208,1893786.00
04/23/2017 17:00,2,1.471,ACTIVE,210.80,342.05,59.975,1492981204,"274151322000052","219011344069620",30.73,14.30,0,328.82,371.81,45.8,42.3,0.309,937242.9,937242.9,2711,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981209,1893787.00
04/23/2017 17:00,2,1.682,ACTIVE,212.83,351.37,59.996,1492981204,"201051344000585","219011344069620",31.09,11.70,0,318.91,389.24,52.9,49.2,0.429,676900.4,676900.4,2720,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981210,1893788.00
04/23/2017 17:00,2,1.646,ACTIVE,212.16,349.86,60.002,1492981204,"201051344001230","219011344069620",31.13,9.70,0,319.81,387.74,51.9,48.2,0.424,670125.2,670125.2,2724,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981211,1893789.00
04/23/2017 17:00,2,1.662,ACTIVE,213.06,351.67,60.007,1492981204,"201051344000582","219011344069620",30.77,11.30,0,319.81,389.84,51.9,48.1,0.411,660054.3,660054.3,2714,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981212,1893790.00
04/23/2017 17:00,2,1.688,ACTIVE,212.38,350.17,60.002,1492981204,"201051344000955","219011344069620",31.05,11.30,0,320.71,388.04,53.1,49.4,0.433,678496.6,678496.6,2719,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981213,1893791.00
04/23/2017 17:00,2,0.943,ACTIVE,210.80,449.65,59.975,1492981204,"274151322000094","219011344069620",41.93,15.80,0,332.73,474.30,39.8,36.4,0.265,765830.3,765830.3,2783,0,0,0,L,1151911521,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981214,1893792.00
04/23/2017 17:00,2,1.559,ACTIVE,212.83,349.56,60.034,1492981204,"201051344000579","219011344069620",31.27,9.70,0,333.33,389.24,49.3,45.7,0.398,689667.8,689667.8,2718,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981215,1893793.00
04/23/2017 17:00,2,1.686,ACTIVE,212.38,351.67,59.981,1492981204,"201051344000890","219011344069620",31.37,10.30,0,318.30,387.74,53.5,49.8,0.415,672317.3,672317.3,2720,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981216,1893794.00
04/23/2017 17:00,2,1.674,ACTIVE,212.83,351.97,59.970,1492981204,"201051344000438","219011344069620",31.41,11.00,0,316.50,390.14,53.2,49.5,0.433,675229.8,675229.8,2715,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981216,1893795.00
04/23/2017 17:00,2,1.697,ACTIVE,212.61,346.56,59.981,1492981204,"201051344000417","219011344069620",20.30,9.30,0,332.13,373.91,34.9,31.7,0.274,635016.0,635016.0,2738,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981217,1893796.00
04/23/2017 17:00,2,1.445,ACTIVE,210.57,348.06,59.959,1492981204,"274151322000083","219011344069620",30.73,14.30,0,330.63,371.21,45.0,41.5,0.318,927729.4,927729.4,2713,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981218,1893797.00
04/23/2017 17:00,2,1.549,ACTIVE,211.48,341.75,59.959,1492981204,"274151322000076","219011344069620",31.07,14.30,0,331.83,378.42,48.7,45.1,0.340,988955.9,988955.9,2709,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981219,1893798.00
04/23/2017 17:00,2,1.555,ACTIVE,212.61,348.96,59.975,1492981204,"201051344000868","219011344069620",30.49,10.00,0,332.43,386.83,48.0,44.4,0.389,670720.9,670720.9,2718,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981220,1893799.00
04/23/2017 17:00,2,1.521,ACTIVE,210.80,348.66,59.970,1492981204,"274151322000095","219011344069620",31.09,13.70,0,330.03,375.41,47.9,44.3,0.323,979395.0,979395.0,2715,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981221,1893800.00
04/23/2017 17:00,2,1.582,ACTIVE,212.61,346.86,59.975,1492981204,"201051344000988","219011344069620",19.74,9.70,0,333.93,374.21,31.6,28.6,0.261,610040.0,610040.0,2726,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981222,1893801.00
04/23/2017 17:00,2,1.709,ACTIVE,212.61,350.17,59.970,1492981204,"201051344001025","219011344069620",30.75,11.30,0,318.61,388.94,53.2,49.5,0.429,674527.5,674527.5,2723,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981223,1893802.00
04/23/2017 17:00,2,1.518,ACTIVE,212.83,348.66,59.928,1492981204,"201051344000458","219011344069620",31.07,12.00,0,334.54,386.83,47.7,44.1,0.398,682909.2,682909.2,2715,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981224,1893803.00
04/23/2017 17:00,2,1.521,ACTIVE,213.29,349.86,60.039,1492981204,"201051344000853","219011344069620",31.07,11.00,0,334.24,389.54,48.0,44.4,0.384,683349.4,683349.4,2720,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981224,1893804.00
04/23/2017 17:00,2,1.654,ACTIVE,212.61,351.37,59.965,1492981204,"201051344000685","219011344069620",31.29,10.30,0,316.80,388.64,52.5,48.7,0.442,675288.4,675288.4,2727,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981225,1893805.00
04/23/2017 17:00,2,1.664,ACTIVE,212.83,351.37,59.949,1492981204,"201051344000917","219011344069620",30.97,11.70,0,319.81,388.94,52.3,48.5,0.424,671924.3,671924.3,2724,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981226,1893806.00
04/23/2017 17:00,2,1.650,ACTIVE,212.61,351.37,59.965,1492981204,"201051344001145","219011344069620",31.27,9.70,0,318.00,390.44,52.2,48.5,0.429,679757.6,679757.6,2722,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981227,1893807.00
04/23/2017 17:00,2,1.676,ACTIVE,212.83,350.77,59.933,1492981204,"201051344000651","219011344069620",31.17,12.00,0,318.30,389.54,53.0,49.2,0.429,668532.8,668532.8,2721,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981228,1893808.00
04/23/2017 17:00,2,1.434,ACTIVE,210.57,339.65,59.965,1492981204,"274151322000088","219011344069620",29.80,14.30,0,329.13,370.30,43.3,39.9,0.274,889225.3,889225.3,2712,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981229,1893809.00
04/23/2017 17:00,2,0.930,ACTIVE,211.48,452.96,59.959,1492981204,"274151322000068","219011344069620",42.34,17.30,0,333.33,475.80,39.9,36.6,0.261,766229.0,766229.0,2778,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981230,1893810.00
04/23/2017 17:00,2,1.676,ACTIVE,212.38,349.56,59.959,1492981204,"201051344001135","219011344069620",30.89,12.00,0,319.51,387.74,52.4,48.7,0.424,664185.9,664185.9,2719,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981231,1893811.00
