ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 17:00,2,1.541,ACTIVE,212.16,351.67,59.965,1492981204,"201051344000594","219011344069620",31.45,9.70,0,331.53,388.94,49.1,45.5,0.393,684790.6,684790.6,2718,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981232,1893812.00
04/23/2017 17:00,2,1.668,ACTIVE,212.83,351.37,59.944,1492981204,"201051344001203","219011344069620",31.17,11.30,0,316.50,389.54,52.7,48.9,0.433,672891.4,672891.4,2722,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981233,1893813.00
04/23/2017 17:00,2,1.441,ACTIVE,210.80,350.17,59.938,1492981204,"274151322000054","219011344069620",30.06,15.30,0,329.13,371.51,43.9,40.4,0.305,907334.6,907334.6,2707,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981233,1893814.00
04/23/2017 17:00,2,1.529,ACTIVE,212.61,348.36,59.922,1492981204,"201051344000867","219011344069620",30.97,11.70,0,332.43,386.23,48.0,44.5,0.380,669660.7,669660.7,2723,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981234,1893815.00
04/23/2017 17:00,2,1.699,ACTIVE,212.61,350.77,59.959,1492981204,"201051344001093","219011344069620",30.89,10.70,0,320.11,388.64,53.2,49.4,0.407,671719.7,671719.7,2720,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981235,1893816.00
04/23/2017 17:00,2,1.504,ACTIVE,212.61,348.96,59.959,1492981204,"201051344000900","219011344069620",30.69,11.00,0,333.03,387.14,46.8,43.2,0.384,690876.2,690876.2,2727,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981236,1893817.00
04/23/2017 17:00,2,1.510,ACTIVE,212.83,349.86,59.970,1492981204,"201051344000648","219011344069620",31.11,10.00,0,334.54,386.83,47.6,44.1,0.384,680294.0,680294.0,2721,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981237,1893818.00
04/23/2017 17:00,2,1.533,ACTIVE,212.83,349.26,59.981,1492981204,"201051344000569","219011344069620",30.89,11.00,0,333.93,386.53,48.0,44.4,0.393,693191.7,693191.7,2716,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981238,1893819.00
04/23/2017 17:00,2,1.520,ACTIVE,212.83,349.26,59.959,1492981204,"201051344000983","219011344069620",30.95,11.30,0,333.93,387.14,47.7,44.1,0.402,683842.1,683842.1,2719,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981239,1893820.00
04/23/2017 17:00,2,1.541,ACTIVE,213.06,349.86,59.970,1492981204,"201051344001158","219011344069620",30.65,9.70,0,333.93,387.74,47.9,44.3,0.389,669515.7,669515.7,2722,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981240,1893821.00
04/23/2017 17:00,2,1.525,ACTIVE,213.29,350.47,59.944,1492981204,"201051344000576","219011344069620",30.79,10.70,0,334.84,386.83,47.6,44.0,0.380,683677.0,683677.0,2724,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981241,1893822.00
04/23/2017 17:00,2,1.434,ACTIVE,210.80,345.06,59.944,1492981204,"274151322000087","219011344069620",30.26,22.50,0,331.23,370.00,44.0,40.6,0.274,879408.2,879408.2,2750,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492981242,1893823.00
04/23/2017 17:15,2,1.543,ACTIVE,213.06,349.56,59.965,1492982103,"201051344000645","219011344069620",31.01,11.30,0,333.63,376.92,48.4,44.8,0.389,682816.9,682816.9,2719,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982104,1893824.00
04/23/2017 17:15,2,1.467,ACTIVE,211.03,340.55,59.928,1492982103,"274151322000085","219011344069620",29.90,14.30,0,331.23,363.39,44.4,40.9,0.301,904358.3,904358.3,2709,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982105,1893825.00
04/23/2017 17:15,2,1.562,ACTIVE,213.06,351.07,59.944,1492982103,"201051344000633","219011344069620",30.95,10.30,0,331.83,378.12,49.0,45.4,0.411,669198.0,669198.0,2726,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982106,1893826.00
04/23/2017 17:15,2,1.559,ACTIVE,213.06,350.17,59.959,1492982103,"201051344000469","219011344069620",31.13,9.00,0,331.53,377.52,49.2,45.6,0.411,672166.9,672166.9,2718,0,0,0,L,1122011218,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982107,1893827.00
04/23/2017 17:15,2,1.652,ACTIVE,212.38,350.77,59.944,1492982103,"201051344000646","219011344069620",30.97,10.00,0,331.83,380.22,51.9,48.1,0.433,665743.3,665743.3,2723,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982108,1893828.00
04/23/2017 17:15,2,1.500,ACTIVE,210.57,342.05,59.922,1492982103,"274151322000052","219011344069620",30.73,13.30,0,330.63,364.89,46.7,43.1,0.327,937254.2,937254.2,2712,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982109,1893829.00
04/23/2017 17:15,2,1.674,ACTIVE,213.06,351.67,59.970,1492982103,"201051344000585","219011344069620",31.27,11.00,0,333.63,382.33,53.0,49.2,0.424,676913.4,676913.4,2721,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982110,1893830.00
04/23/2017 17:15,2,1.660,ACTIVE,212.61,349.26,59.949,1492982103,"201051344001230","219011344069620",30.89,9.00,0,330.93,382.33,52.0,48.2,0.429,670138.0,670138.0,2725,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982111,1893831.00
04/23/2017 17:15,2,1.662,ACTIVE,213.29,351.67,59.991,1492982103,"201051344000582","219011344069620",30.91,10.70,0,332.73,381.42,52.1,48.3,0.420,660067.1,660067.1,2715,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982112,1893832.00
04/23/2017 17:15,2,1.695,ACTIVE,212.16,349.86,59.959,1492982103,"201051344000955","219011344069620",31.01,10.70,0,332.43,381.42,53.2,49.4,0.442,678509.7,678509.7,2720,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982113,1893833.00
04/23/2017 17:15,2,1.012,ACTIVE,210.80,435.23,59.954,1492982103,"274151322000094","219011344069620",40.33,15.50,0,332.73,473.70,41.0,37.6,0.270,765840.2,765840.2,2784,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982114,1893834.00
04/23/2017 17:15,2,1.578,ACTIVE,212.83,351.37,59.959,1492982103,"201051344000579","219011344069620",31.43,9.30,0,333.03,381.73,50.3,46.6,0.398,689680.0,689680.0,2719,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982115,1893835.00
04/23/2017 17:15,2,1.721,ACTIVE,212.16,349.56,59.965,1492982103,"201051344000890","219011344069620",30.85,9.70,0,331.83,383.23,53.8,50.0,0.420,672330.5,672330.5,2721,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982116,1893836.00
04/23/2017 17:15,2,1.682,ACTIVE,213.06,351.37,59.907,1492982103,"201051344000438","219011344069620",31.31,10.30,0,333.63,385.03,53.3,49.5,0.429,675242.9,675242.9,2716,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982116,1893837.00
04/23/2017 17:15,2,1.699,ACTIVE,212.83,346.56,59.959,1492982103,"201051344000417","219011344069620",20.38,9.00,0,333.03,366.40,35.1,31.9,0.278,635024.5,635024.5,2739,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982117,1893838.00
04/23/2017 17:15,2,1.488,ACTIVE,211.03,347.16,59.954,1492982103,"274151322000083","219011344069620",30.57,13.70,0,330.33,365.19,46.0,42.5,0.327,927740.5,927740.5,2714,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982118,1893839.00
04/23/2017 17:15,2,1.576,ACTIVE,211.48,344.15,59.965,1492982103,"274151322000076","219011344069620",31.27,14.00,0,333.03,370.30,49.9,46.2,0.345,988967.9,988967.9,2710,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982119,1893840.00
04/23/2017 17:15,2,1.564,ACTIVE,212.38,348.66,59.949,1492982103,"201051344000868","219011344069620",30.97,9.70,0,331.53,376.01,49.1,45.5,0.393,670732.7,670732.7,2719,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982120,1893841.00
04/23/2017 17:15,2,1.559,ACTIVE,211.03,343.85,59.959,1492982103,"274151322000095","219011344069620",30.99,13.00,0,331.53,369.40,48.9,45.3,0.331,979406.8,979406.8,2716,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982121,1893842.00
04/23/2017 17:15,2,1.574,ACTIVE,212.61,346.56,59.907,1492982103,"201051344000988","219011344069620",20.30,9.70,0,333.03,365.49,32.4,29.3,0.256,610047.7,610047.7,2727,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982122,1893843.00
04/23/2017 17:15,2,1.684,ACTIVE,212.61,350.47,59.991,1492982103,"201051344001025","219011344069620",31.23,10.70,0,332.43,382.63,53.2,49.5,0.424,674540.6,674540.6,2724,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982123,1893844.00
04/23/2017 17:15,2,1.549,ACTIVE,212.61,349.26,59.959,1492982103,"201051344000458","219011344069620",31.07,11.70,0,333.63,378.12,48.8,45.2,0.411,682920.9,682920.9,2716,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982124,1893845.00
04/23/2017 17:15,2,1.562,ACTIVE,213.06,351.07,59.965,1492982103,"201051344000853","219011344069620",31.03,10.70,0,335.14,377.82,49.1,45.4,0.398,683361.2,683361.2,2721,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982125,1893846.00
04/23/2017 17:15,2,1.658,ACTIVE,212.83,351.07,59.965,1492982103,"201051344000685","219011344069620",31.23,9.30,0,332.73,382.33,52.5,48.7,0.446,675301.3,675301.3,2728,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982126,1893847.00
04/23/2017 17:15,2,1.645,ACTIVE,212.83,351.07,59.928,1492982103,"201051344000917","219011344069620",31.25,11.30,0,332.43,381.12,52.1,48.3,0.424,671937.1,671937.1,2725,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982126,1893848.00
04/23/2017 17:15,2,1.664,ACTIVE,212.83,349.86,59.965,1492982103,"201051344001145","219011344069620",31.01,9.00,0,333.03,383.83,52.3,48.5,0.433,679770.5,679770.5,2723,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982127,1893849.00
04/23/2017 17:15,2,1.676,ACTIVE,213.06,351.37,59.981,1492982103,"201051344000651","219011344069620",31.29,11.00,0,333.63,380.82,53.1,49.4,0.424,668545.9,668545.9,2722,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982128,1893850.00
04/23/2017 17:15,2,1.457,ACTIVE,210.57,340.25,59.959,1492982103,"274151322000088","219011344069620",30.10,14.00,0,331.23,363.39,44.4,40.9,0.301,889235.9,889235.9,2713,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982129,1893851.00
04/23/2017 17:15,2,0.980,ACTIVE,211.93,446.35,59.959,1492982103,"274151322000068","219011344069620",41.85,17.00,0,333.03,469.19,41.6,38.2,0.274,766239.0,766239.0,2779,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982130,1893852.00
04/23/2017 17:15,2,1.676,ACTIVE,212.61,350.47,59.959,1492982103,"201051344001135","219011344069620",30.87,11.30,0,332.13,380.52,52.4,48.7,0.429,664198.8,664198.8,2720,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982131,1893853.00
04/23/2017 17:15,2,1.578,ACTIVE,212.16,349.86,59.970,1492982103,"201051344000594","219011344069620",31.29,9.30,0,332.73,379.62,50.0,46.4,0.398,684802.7,684802.7,2719,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982132,1893854.00
04/23/2017 17:15,2,1.676,ACTIVE,213.06,351.07,59.959,1492982103,"201051344001203","219011344069620",30.99,10.70,0,332.73,381.73,52.6,48.9,0.438,672904.4,672904.4,2723,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982133,1893855.00
04/23/2017 17:15,2,1.467,ACTIVE,211.03,341.75,59.959,1492982103,"274151322000054","219011344069620",30.24,14.70,0,329.73,364.29,45.0,41.5,0.296,907345.5,907345.5,2708,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982134,1893856.00
04/23/2017 17:15,2,1.557,ACTIVE,212.61,348.96,59.970,1492982103,"201051344000867","219011344069620",31.01,11.00,0,331.23,377.52,48.9,45.2,0.384,669672.6,669672.6,2724,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982135,1893857.00
04/23/2017 17:15,2,1.688,ACTIVE,212.83,351.97,59.949,1492982103,"201051344001093","219011344069620",30.97,10.70,0,333.33,380.82,53.0,49.2,0.415,671732.8,671732.8,2721,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982136,1893858.00
04/23/2017 17:15,2,1.518,ACTIVE,212.61,349.86,59.970,1492982103,"201051344000900","219011344069620",31.05,10.30,0,333.03,377.52,47.7,44.1,0.393,690887.8,690887.8,2728,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982136,1893859.00
04/23/2017 17:15,2,1.529,ACTIVE,212.61,349.56,59.965,1492982103,"201051344000648","219011344069620",31.35,9.70,0,332.73,377.82,48.6,45.0,0.393,680305.8,680305.8,2722,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982137,1893860.00
04/23/2017 17:15,2,1.559,ACTIVE,212.61,348.96,60.028,1492982103,"201051344000569","219011344069620",30.99,10.70,0,332.73,378.42,49.0,45.3,0.398,693203.5,693203.5,2717,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982138,1893861.00
04/23/2017 17:15,2,1.541,ACTIVE,212.61,348.96,59.954,1492982103,"201051344000983","219011344069620",31.07,10.70,0,332.73,377.82,48.5,44.9,0.407,683853.8,683853.8,2720,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982139,1893862.00
04/23/2017 17:15,2,1.568,ACTIVE,212.83,349.86,60.012,1492982103,"201051344001158","219011344069620",30.55,9.70,0,333.03,377.22,48.6,45.0,0.402,669527.5,669527.5,2723,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982140,1893863.00
04/23/2017 17:15,2,1.547,ACTIVE,213.06,350.47,59.986,1492982103,"201051344000576","219011344069620",30.91,10.30,0,333.33,377.52,48.5,44.8,0.389,683688.7,683688.7,2725,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982141,1893864.00
04/23/2017 17:15,2,1.455,ACTIVE,211.03,350.17,59.959,1492982103,"274151322000087","219011344069620",30.32,21.80,0,331.53,362.79,44.7,41.2,0.278,879419.0,879419.0,2751,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492982142,1893865.00
04/23/2017 17:30,2,1.037,ACTIVE,212.38,344.76,59.959,1492983003,"201051344000645","219011344069620",31.07,10.70,0,333.03,371.21,32.7,29.7,0.247,682826.0,682826.0,2720,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983004,1893866.00
04/23/2017 17:30,2,0.980,ACTIVE,210.57,337.84,59.954,1492983003,"274151322000085","219011344069620",29.82,13.30,0,329.73,358.28,29.6,26.6,0.194,904366.6,904366.6,2710,0,0,0,L,1151911521,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983005,1893867.00
04/23/2017 17:30,2,1.062,ACTIVE,212.61,345.36,59.965,1492983003,"201051344000633","219011344069620",30.89,9.30,0,331.83,372.71,33.3,30.2,0.265,669207.3,669207.3,2727,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983006,1893868.00
04/23/2017 17:30,2,1.070,ACTIVE,212.38,344.76,59.959,1492983003,"201051344000469","219011344069620",30.89,8.50,0,331.83,370.30,33.5,30.4,0.261,672176.2,672176.2,2719,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983007,1893869.00
04/23/2017 17:30,2,1.139,ACTIVE,211.93,345.36,59.954,1492983003,"201051344000646","219011344069620",31.11,9.30,0,332.13,372.41,35.8,32.6,0.292,665753.1,665753.1,2724,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983008,1893870.00
04/23/2017 17:30,2,1.023,ACTIVE,210.57,344.15,59.965,1492983003,"274151322000052","219011344069620",30.22,13.00,0,328.82,359.48,31.3,28.3,0.203,937262.9,937262.9,2713,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983008,1893871.00
04/23/2017 17:30,2,1.174,ACTIVE,212.38,346.26,59.954,1492983003,"201051344000585","219011344069620",30.89,10.00,0,333.03,373.91,36.8,33.5,0.287,676923.5,676923.5,2722,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983009,1893872.00
04/23/2017 17:30,2,1.150,ACTIVE,212.16,344.45,59.954,1492983003,"201051344001230","219011344069620",30.69,8.00,0,331.23,371.81,35.8,32.6,0.283,670147.8,670147.8,2726,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983010,1893873.00
04/23/2017 17:30,2,1.160,ACTIVE,212.83,346.56,59.965,1492983003,"201051344000582","219011344069620",30.67,10.00,0,332.73,373.91,36.0,32.8,0.274,660076.9,660076.9,2716,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983011,1893874.00
04/23/2017 17:30,2,1.162,ACTIVE,211.93,347.76,59.954,1492983003,"201051344000955","219011344069620",31.43,10.00,0,331.53,373.01,37.1,33.9,0.292,678519.8,678519.8,2721,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983012,1893875.00
04/23/2017 17:30,2,0.670,ACTIVE,210.80,427.41,59.954,1492983003,"274151322000094","219011344069620",40.18,15.00,0,329.73,456.27,27.1,24.2,0.177,765847.7,765847.7,2785,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983013,1893876.00
04/23/2017 17:30,2,1.092,ACTIVE,212.38,345.06,60.012,1492983003,"201051344000579","219011344069620",31.19,9.00,0,332.73,373.91,34.5,31.4,0.256,689689.5,689689.5,2720,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983014,1893877.00
04/23/2017 17:30,2,1.201,ACTIVE,212.16,345.06,59.959,1492983003,"201051344000890","219011344069620",30.83,9.00,0,331.23,374.21,37.5,34.3,0.283,672340.7,672340.7,2722,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983015,1893878.00
04/23/2017 17:30,2,1.168,ACTIVE,212.38,348.36,59.959,1492983003,"201051344000438","219011344069620",31.45,9.70,0,333.63,375.11,37.2,34.0,0.283,675253.0,675253.0,2717,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983016,1893879.00
04/23/2017 17:30,2,1.217,ACTIVE,212.38,342.65,59.959,1492983003,"201051344000417","219011344069620",19.88,8.50,0,332.43,363.09,24.5,21.8,0.181,635031.0,635031.0,2740,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983017,1893880.00
04/23/2017 17:30,2,1.000,ACTIVE,211.03,339.65,59.954,1492983003,"274151322000083","219011344069620",30.16,12.70,0,329.73,359.18,30.6,27.6,0.212,927749.0,927749.0,2715,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983017,1893881.00
04/23/2017 17:30,2,1.049,ACTIVE,211.48,346.86,59.949,1492983003,"274151322000076","219011344069620",31.19,13.00,0,331.53,364.59,33.1,30.1,0.225,988977.1,988977.1,2711,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983018,1893882.00
04/23/2017 17:30,2,1.057,ACTIVE,211.93,343.85,59.965,1492983003,"201051344000868","219011344069620",30.97,9.30,0,331.23,370.00,33.1,30.1,0.256,670741.9,670741.9,2720,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983019,1893883.00
04/23/2017 17:30,2,1.041,ACTIVE,210.57,345.96,59.959,1492983003,"274151322000095","219011344069620",30.67,12.00,0,328.22,362.79,32.3,29.3,0.221,979415.8,979415.8,2717,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983020,1893884.00
04/23/2017 17:30,2,1.086,ACTIVE,212.16,342.05,59.959,1492983003,"201051344000988","219011344069620",19.74,9.00,0,332.43,361.59,21.8,19.1,0.172,610053.6,610053.6,2728,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983021,1893885.00
04/23/2017 17:30,2,1.168,ACTIVE,212.16,345.66,59.954,1492983003,"201051344001025","219011344069620",31.19,10.00,0,332.43,373.31,37.0,33.8,0.287,674550.6,674550.6,2725,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983022,1893886.00
04/23/2017 17:30,2,1.059,ACTIVE,212.16,343.25,59.959,1492983003,"201051344000458","219011344069620",30.87,11.00,0,333.03,370.60,33.2,30.1,0.265,682930.0,682930.0,2717,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983023,1893887.00
04/23/2017 17:30,2,1.070,ACTIVE,212.61,345.66,59.959,1492983003,"201051344000853","219011344069620",30.47,9.70,0,333.03,372.41,33.0,30.0,0.256,683370.3,683370.3,2722,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983024,1893888.00
04/23/2017 17:30,2,1.143,ACTIVE,212.38,346.86,59.965,1492983003,"201051344000685","219011344069620",31.27,9.00,0,331.83,374.21,36.3,33.1,0.296,675311.2,675311.2,2729,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983025,1893889.00
04/23/2017 17:30,2,1.148,ACTIVE,212.61,346.56,59.986,1492983003,"201051344000917","219011344069620",30.85,10.30,0,332.43,373.91,35.9,32.7,0.278,671946.8,671946.8,2726,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983026,1893890.00
04/23/2017 17:30,2,1.148,ACTIVE,212.16,345.36,59.944,1492983003,"201051344001145","219011344069620",30.99,8.00,0,333.03,373.61,36.1,32.9,0.278,679780.2,679780.2,2724,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983027,1893891.00
04/23/2017 17:30,2,1.168,ACTIVE,212.38,346.26,59.944,1492983003,"201051344000651","219011344069620",31.23,10.30,0,333.33,374.81,37.0,33.7,0.287,668555.9,668555.9,2723,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983028,1893892.00
04/23/2017 17:30,2,0.969,ACTIVE,210.12,337.84,59.954,1492983003,"274151322000088","219011344069620",29.90,13.30,0,329.13,358.28,29.3,26.3,0.190,889244.0,889244.0,2714,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983029,1893893.00
04/23/2017 17:30,2,0.686,ACTIVE,211.25,428.01,59.954,1492983003,"274151322000068","219011344069620",40.43,16.00,0,329.13,462.28,28.3,25.4,0.181,766246.7,766246.7,2780,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983029,1893894.00
04/23/2017 17:30,2,1.158,ACTIVE,212.16,345.06,59.954,1492983003,"201051344001135","219011344069620",31.05,10.70,0,332.13,373.31,36.5,33.3,0.287,664208.6,664208.6,2721,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983030,1893895.00
04/23/2017 17:30,2,1.146,ACTIVE,211.70,344.76,59.965,1492983003,"201051344000594","219011344069620",18.89,8.50,0,331.83,372.71,22.0,19.3,0.190,684812.0,684812.0,2720,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983031,1893896.00
04/23/2017 17:30,2,1.168,ACTIVE,212.61,345.66,59.954,1492983003,"201051344001203","219011344069620",30.85,10.00,0,333.03,374.51,36.6,33.4,0.287,672914.2,672914.2,2724,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983032,1893897.00
04/23/2017 17:30,2,0.986,ACTIVE,210.35,337.84,59.954,1492983003,"274151322000054","219011344069620",30.12,14.00,0,328.82,358.88,30.0,27.1,0.199,907353.7,907353.7,2709,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983033,1893898.00
04/23/2017 17:30,2,1.059,ACTIVE,212.38,343.85,59.954,1492983003,"201051344000867","219011344069620",31.05,10.30,0,331.23,370.00,33.3,30.2,0.252,669681.7,669681.7,2725,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983034,1893899.00
04/23/2017 17:30,2,1.195,ACTIVE,212.38,346.26,59.954,1492983003,"201051344001093","219011344069620",30.93,9.70,0,332.13,373.61,37.5,34.2,0.278,671742.8,671742.8,2722,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983035,1893900.00
04/23/2017 17:30,2,1.023,ACTIVE,212.16,344.76,59.991,1492983003,"201051344000900","219011344069620",30.75,9.70,0,331.53,370.60,31.9,28.9,0.256,690896.6,690896.6,2729,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983036,1893901.00
04/23/2017 17:30,2,1.061,ACTIVE,212.38,344.15,59.938,1492983003,"201051344000648","219011344069620",30.93,9.00,0,333.03,373.01,33.2,30.2,0.256,680314.8,680314.8,2723,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983037,1893902.00
04/23/2017 17:30,2,1.074,ACTIVE,212.38,344.45,59.981,1492983003,"201051344000569","219011344069620",30.81,10.00,0,331.83,370.60,33.5,30.5,0.256,693212.6,693212.6,2718,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983038,1893903.00
04/23/2017 17:30,2,1.057,ACTIVE,211.25,342.65,59.928,1492983003,"201051344000983","219011344069620",30.89,10.30,0,331.53,370.30,33.1,30.0,0.256,683862.8,683862.8,2721,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983039,1893904.00
04/23/2017 17:30,2,1.059,ACTIVE,211.25,342.95,59.970,1492983003,"201051344001158","219011344069620",30.79,9.00,0,331.83,371.21,33.1,30.0,0.265,669536.5,669536.5,2724,0,0,0,L,1122011218,0,120.20,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983040,1893905.00
04/23/2017 17:30,2,1.057,ACTIVE,211.93,344.45,59.949,1492983003,"201051344000576","219011344069620",30.87,9.70,0,332.13,371.51,33.1,30.0,0.256,683697.7,683697.7,2726,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983041,1893906.00
04/23/2017 17:30,2,1.002,ACTIVE,210.35,339.65,59.949,1492983003,"274151322000087","219011344069620",29.72,20.00,0,330.03,357.98,30.1,27.2,0.190,879427.2,879427.2,2752,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983042,1893907.00
04/23/2017 17:45,2,0.982,ACTIVE,213.06,344.45,59.970,1492983903,"201051344000645","219011344069620",30.53,10.00,0,332.13,362.49,30.4,27.4,0.234,682833.6,682833.6,2721,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983904,1893908.00
04/23/2017 17:45,2,0.906,ACTIVE,210.80,338.14,59.954,1492983903,"274151322000085","219011344069620",29.80,12.30,0,330.33,353.17,27.4,24.5,0.168,904373.4,904373.4,2711,0,0,0,L,1151911521,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983905,1893909.00
04/23/2017 17:45,2,0.986,ACTIVE,213.06,345.96,59.975,1492983903,"201051344000633","219011344069620",30.99,8.50,0,332.13,366.40,31.0,28.0,0.239,669215.0,669215.0,2728,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983906,1893910.00
04/23/2017 17:45,2,1.006,ACTIVE,212.61,345.06,59.996,1492983903,"201051344000469","219011344069620",30.61,7.70,0,330.93,365.80,31.2,28.2,0.234,672183.9,672183.9,2720,0,0,0,L,1122011218,0,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983907,1893911.00
04/23/2017 17:45,2,1.053,ACTIVE,211.93,344.76,59.949,1492983903,"201051344000646","219011344069620",31.15,8.50,0,331.23,368.20,33.2,30.2,0.261,665761.4,665761.4,2725,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983908,1893912.00
04/23/2017 17:45,2,0.932,ACTIVE,210.57,337.54,59.954,1492983903,"274151322000052","219011344069620",30.61,11.70,0,329.13,354.07,28.9,26.0,0.186,937270.1,937270.1,2714,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983909,1893913.00
04/23/2017 17:45,2,1.074,ACTIVE,212.38,345.66,59.965,1492983903,"201051344000585","219011344069620",31.21,9.30,0,332.43,367.60,34.0,30.9,0.256,676932.1,676932.1,2723,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983910,1893914.00
04/23/2017 17:45,2,1.051,ACTIVE,212.16,344.15,59.991,1492983903,"201051344001230","219011344069620",31.05,7.70,0,330.63,367.30,33.1,30.0,0.252,670156.1,670156.1,2727,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983910,1893915.00
04/23/2017 17:45,2,1.066,ACTIVE,212.83,345.66,59.986,1492983903,"201051344000582","219011344069620",30.77,9.00,0,332.13,367.90,33.3,30.2,0.256,660085.3,660085.3,2717,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983911,1893916.00
04/23/2017 17:45,2,1.092,ACTIVE,211.70,344.45,59.959,1492983903,"201051344000955","219011344069620",31.05,9.00,0,332.13,368.20,34.4,31.3,0.265,678528.4,678528.4,2722,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983912,1893917.00
04/23/2017 17:45,2,0.613,ACTIVE,210.57,426.51,59.975,1492983903,"274151322000094","219011344069620",40.18,14.00,0,329.43,457.47,25.0,22.2,0.168,765853.9,765853.9,2786,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983913,1893918.00
04/23/2017 17:45,2,1.023,ACTIVE,212.61,344.45,59.928,1492983903,"201051344000579","219011344069620",30.97,7.70,0,331.53,367.90,32.1,29.1,0.243,689697.5,689697.5,2721,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983914,1893919.00
04/23/2017 17:45,2,1.113,ACTIVE,211.93,344.15,59.959,1492983903,"201051344000890","219011344069620",30.79,8.50,0,331.53,368.80,34.7,31.6,0.261,672349.5,672349.5,2723,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983915,1893920.00
04/23/2017 17:45,2,1.086,ACTIVE,212.38,345.66,59.954,1492983903,"201051344000438","219011344069620",31.27,9.00,0,333.33,371.21,34.5,31.3,0.261,675261.6,675261.6,2718,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983916,1893921.00
04/23/2017 17:45,2,1.113,ACTIVE,212.38,342.05,59.959,1492983903,"201051344000417","219011344069620",20.14,7.70,0,330.93,356.18,22.7,20.0,0.164,635036.5,635036.5,2741,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983917,1893922.00
04/23/2017 17:45,2,0.924,ACTIVE,210.80,342.65,59.954,1492983903,"274151322000083","219011344069620",30.10,12.00,0,329.43,354.37,28.2,25.3,0.194,927756.1,927756.1,2716,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983918,1893923.00
04/23/2017 17:45,2,0.980,ACTIVE,211.48,340.85,59.959,1492983903,"274151322000076","219011344069620",30.63,12.00,0,330.33,359.78,30.5,27.5,0.203,988984.8,988984.8,2712,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983919,1893924.00
04/23/2017 17:45,2,0.996,ACTIVE,212.38,343.55,59.959,1492983903,"201051344000868","219011344069620",30.55,8.50,0,329.73,362.19,30.9,27.9,0.230,670749.6,670749.6,2721,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983919,1893925.00
04/23/2017 17:45,2,0.961,ACTIVE,210.57,343.25,59.975,1492983903,"274151322000095","219011344069620",30.61,11.30,0,329.13,357.98,29.8,26.9,0.199,979423.3,979423.3,2718,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983920,1893926.00
04/23/2017 17:45,2,1.000,ACTIVE,212.61,343.25,59.959,1492983903,"201051344000988","219011344069620",19.86,8.00,0,331.23,356.18,20.1,17.5,0.159,610058.4,610058.4,2729,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983921,1893927.00
04/23/2017 17:45,2,1.094,ACTIVE,212.16,343.55,59.970,1492983903,"201051344001025","219011344069620",30.83,9.00,0,332.73,368.20,34.2,31.1,0.256,674559.2,674559.2,2726,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983922,1893928.00
04/23/2017 17:45,2,0.980,ACTIVE,212.61,343.55,59.959,1492983903,"201051344000458","219011344069620",31.01,10.30,0,330.93,363.39,30.8,27.8,0.243,682937.7,682937.7,2718,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983923,1893929.00
04/23/2017 17:45,2,0.998,ACTIVE,213.29,346.26,59.954,1492983903,"201051344000853","219011344069620",30.40,9.00,0,333.03,363.69,30.8,27.8,0.234,683378.0,683378.0,2723,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983924,1893930.00
04/23/2017 17:45,2,1.068,ACTIVE,212.38,345.36,59.975,1492983903,"201051344000685","219011344069620",30.93,8.00,0,332.73,368.20,33.5,30.4,0.274,675319.6,675319.6,2730,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983925,1893931.00
04/23/2017 17:45,2,1.061,ACTIVE,212.61,345.96,59.970,1492983903,"201051344000917","219011344069620",30.75,9.70,0,330.93,367.30,33.1,30.0,0.252,671955.1,671955.1,2727,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983926,1893932.00
04/23/2017 17:45,2,1.047,ACTIVE,212.16,344.45,59.965,1492983903,"201051344001145","219011344069620",31.21,7.30,0,332.43,367.60,33.1,30.1,0.256,679788.5,679788.5,2725,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983927,1893933.00
04/23/2017 17:45,2,0.885,ACTIVE,210.57,338.14,59.959,1492983903,"274151322000088","219011344069620",29.94,12.30,0,329.13,352.87,26.8,24.0,0.181,889250.7,889250.7,2715,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983929,1893934.00
04/23/2017 17:45,2,0.635,ACTIVE,211.48,426.21,59.970,1492983903,"274151322000068","219011344069620",40.12,15.30,0,329.43,460.47,25.8,23.0,0.159,766253.1,766253.1,2781,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983930,1893935.00
04/23/2017 17:45,2,1.049,ACTIVE,211.93,346.56,59.959,1492983903,"201051344001135","219011344069620",31.45,9.70,0,331.83,366.70,33.4,30.3,0.256,664217.0,664217.0,2722,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983931,1893936.00
04/23/2017 17:45,2,0.998,ACTIVE,212.16,345.06,59.944,1492983903,"201051344000594","219011344069620",31.21,8.00,0,327.92,367.30,31.6,28.6,0.239,684819.8,684819.8,2721,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983932,1893937.00
04/23/2017 17:45,2,1.064,ACTIVE,212.16,343.85,59.975,1492983903,"201051344001203","219011344069620",31.01,9.00,0,332.13,367.00,33.5,30.4,0.261,672922.6,672922.6,2725,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983933,1893938.00
04/23/2017 17:45,2,0.900,ACTIVE,210.57,341.45,59.970,1492983903,"274151322000054","219011344069620",30.20,13.00,0,329.13,353.77,27.6,24.7,0.186,907360.5,907360.5,2710,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983934,1893939.00
04/23/2017 17:45,2,0.984,ACTIVE,212.83,343.85,59.970,1492983903,"201051344000867","219011344069620",30.85,9.70,0,331.23,365.19,30.8,27.8,0.230,669689.3,669689.3,2726,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983934,1893940.00
04/23/2017 17:45,2,1.098,ACTIVE,212.38,345.36,59.981,1492983903,"201051344001093","219011344069620",30.95,9.00,0,332.43,367.60,34.4,31.3,0.252,671751.4,671751.4,2723,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983935,1893941.00
04/23/2017 17:45,2,0.945,ACTIVE,212.38,344.45,59.922,1492983903,"201051344000900","219011344069620",30.61,9.00,0,331.83,364.59,29.3,26.4,0.225,690903.9,690903.9,2730,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983936,1893942.00
04/23/2017 17:45,2,0.980,ACTIVE,212.83,344.15,59.975,1492983903,"201051344000648","219011344069620",30.93,8.00,0,331.53,364.89,30.8,27.8,0.230,680322.4,680322.4,2724,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983937,1893943.00
04/23/2017 17:45,2,0.984,ACTIVE,212.83,344.45,59.991,1492983903,"201051344000569","219011344069620",31.09,9.30,0,331.83,364.29,31.0,28.0,0.239,693220.3,693220.3,2719,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983938,1893944.00
04/23/2017 17:45,2,0.969,ACTIVE,212.61,344.15,59.944,1492983903,"201051344000983","219011344069620",31.03,9.30,0,329.13,364.29,30.5,27.5,0.243,683870.4,683870.4,2722,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983939,1893945.00
04/23/2017 17:45,2,0.975,ACTIVE,212.83,344.15,59.975,1492983903,"201051344001158","219011344069620",30.87,7.70,0,327.92,362.79,30.5,27.5,0.234,669544.0,669544.0,2725,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983940,1893946.00
04/23/2017 17:45,2,0.979,ACTIVE,213.06,345.36,59.981,1492983903,"201051344000576","219011344069620",30.77,9.00,0,330.03,363.69,30.5,27.5,0.234,683705.3,683705.3,2727,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983941,1893947.00
04/23/2017 17:45,2,0.914,ACTIVE,210.80,338.44,59.975,1492983903,"274151322000087","219011344069620",29.76,18.70,0,330.03,353.47,27.5,24.6,0.159,879434.0,879434.0,2753,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983942,1893948.00
04/23/2017 17:45,2,1.094,ACTIVE,212.38,344.45,59.970,1492983903,"201051344000651","219011344069620",30.73,9.30,0,333.33,367.30,34.1,31.0,0.256,668564.5,668564.5,2724,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492983943,1893949.00
04/23/2017 18:00,2,0.838,ACTIVE,213.06,343.85,59.970,1492984803,"201051344000645","219011344069620",30.38,9.30,0,332.73,358.58,25.8,23.0,0.190,682840.2,682840.2,2722,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984804,1893950.00
04/23/2017 18:00,2,0.760,ACTIVE,211.48,340.85,59.970,1492984803,"274151322000085","219011344069620",29.62,11.70,0,329.43,349.56,22.8,20.1,0.141,904379.2,904379.2,2712,0,0,0,L,1151911521,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984805,1893951.00
04/23/2017 18:00,2,0.834,ACTIVE,213.06,344.76,59.954,1492984803,"201051344000633","219011344069620",31.11,8.00,0,332.13,360.38,26.3,23.4,0.194,669221.7,669221.7,2729,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984806,1893952.00
04/23/2017 18:00,2,0.852,ACTIVE,212.83,344.15,59.965,1492984803,"201051344000469","219011344069620",30.79,7.00,0,330.33,360.08,26.6,23.7,0.194,672190.7,672190.7,2721,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984807,1893953.00
04/23/2017 18:00,2,0.914,ACTIVE,212.16,343.25,59.949,1492984803,"201051344000646","219011344069620",30.65,7.70,0,330.33,361.89,28.4,25.5,0.217,665768.8,665768.8,2726,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984808,1893954.00
04/23/2017 18:00,2,0.791,ACTIVE,211.03,342.95,59.975,1492984803,"274151322000052","219011344069620",30.06,11.00,0,328.82,350.47,24.1,21.3,0.159,937276.3,937276.3,2715,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984809,1893955.00
