ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 18:00,2,0.922,ACTIVE,212.61,344.15,59.970,1492984803,"201051344000585","219011344069620",30.97,8.50,0,332.43,363.69,29.0,26.0,0.217,676939.6,676939.6,2724,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984810,1893956.00
04/23/2017 18:00,2,0.898,ACTIVE,212.16,342.65,59.965,1492984803,"201051344001230","219011344069620",30.87,7.30,0,331.53,362.19,28.1,25.2,0.212,670163.4,670163.4,2728,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984811,1893957.00
04/23/2017 18:00,2,0.904,ACTIVE,212.83,344.15,59.986,1492984803,"201051344000582","219011344069620",30.97,8.00,0,332.13,362.49,28.4,25.5,0.208,660092.6,660092.6,2718,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984812,1893958.00
04/23/2017 18:00,2,0.926,ACTIVE,211.93,344.15,59.975,1492984803,"201051344000955","219011344069620",31.15,8.50,0,330.93,363.09,29.2,26.3,0.221,678536.0,678536.0,2723,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984813,1893959.00
04/23/2017 18:00,2,0.510,ACTIVE,211.48,421.70,59.965,1492984803,"274151322000094","219011344069620",39.86,13.00,0,329.73,445.75,20.5,17.9,0.133,765859.2,765859.2,2787,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984814,1893960.00
04/23/2017 18:00,2,0.863,ACTIVE,212.61,342.95,60.007,1492984803,"201051344000579","219011344069620",30.97,7.30,0,332.73,363.39,27.1,24.3,0.190,689704.4,689704.4,2722,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984815,1893961.00
04/23/2017 18:00,2,0.947,ACTIVE,212.16,342.65,59.975,1492984803,"201051344000890","219011344069620",30.89,7.70,0,330.63,363.69,29.7,26.7,0.208,672357.2,672357.2,2724,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984816,1893962.00
04/23/2017 18:00,2,0.924,ACTIVE,212.38,343.55,59.965,1492984803,"201051344000438","219011344069620",31.13,8.00,0,332.13,365.49,29.1,26.2,0.212,675269.2,675269.2,2719,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984817,1893963.00
04/23/2017 18:00,2,0.955,ACTIVE,212.61,341.15,59.970,1492984803,"201051344000417","219011344069620",19.94,7.30,0,331.83,353.47,19.3,16.7,0.141,635041.3,635041.3,2742,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984817,1893964.00
04/23/2017 18:00,2,0.762,ACTIVE,211.25,338.14,59.954,1492984803,"274151322000083","219011344069620",30.02,11.00,0,329.13,350.47,23.1,20.4,0.150,927762.1,927762.1,2717,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984818,1893965.00
04/23/2017 18:00,2,0.805,ACTIVE,211.93,341.45,59.959,1492984803,"274151322000076","219011344069620",30.73,11.30,0,331.83,354.67,25.1,22.3,0.177,988991.3,988991.3,2713,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984819,1893966.00
04/23/2017 18:00,2,0.861,ACTIVE,212.61,342.95,60.023,1492984803,"201051344000868","219011344069620",28.57,7.70,0,331.83,357.68,24.6,21.8,0.159,670756.2,670756.2,2722,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984820,1893967.00
04/23/2017 18:00,2,0.793,ACTIVE,211.48,343.25,59.981,1492984803,"274151322000095","219011344069620",30.38,10.30,0,329.43,352.27,24.4,21.6,0.164,979429.7,979429.7,2719,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984821,1893968.00
04/23/2017 18:00,2,0.832,ACTIVE,212.38,342.35,59.970,1492984803,"201051344000988","219011344069620",19.74,7.30,0,331.83,353.47,16.6,14.1,0.119,610062.6,610062.6,2730,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984822,1893969.00
04/23/2017 18:00,2,0.914,ACTIVE,212.16,342.35,59.975,1492984803,"201051344001025","219011344069620",31.01,8.00,0,331.83,362.19,28.7,25.8,0.212,674566.7,674566.7,2727,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984823,1893970.00
04/23/2017 18:00,2,0.820,ACTIVE,212.61,342.95,59.970,1492984803,"201051344000458","219011344069620",30.95,9.70,0,331.83,358.88,25.7,22.9,0.190,682944.3,682944.3,2719,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984824,1893971.00
04/23/2017 18:00,2,0.863,ACTIVE,213.29,344.76,59.959,1492984803,"201051344000853","219011344069620",23.04,8.00,0,334.24,359.48,20.2,17.5,0.168,683384.6,683384.6,2724,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984825,1893972.00
04/23/2017 18:00,2,0.896,ACTIVE,212.61,343.55,59.965,1492984803,"201051344000685","219011344069620",30.91,7.70,0,330.93,363.09,28.1,25.2,0.212,675326.9,675326.9,2731,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984826,1893973.00
04/23/2017 18:00,2,0.885,ACTIVE,212.61,343.55,59.954,1492984803,"201051344000917","219011344069620",30.87,9.00,0,330.63,362.19,27.7,24.8,0.208,671962.4,671962.4,2728,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984826,1893974.00
04/23/2017 18:00,2,0.881,ACTIVE,212.61,343.25,59.965,1492984803,"201051344001145","219011344069620",30.89,6.70,0,331.53,362.49,27.6,24.7,0.208,679795.8,679795.8,2726,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984827,1893975.00
04/23/2017 18:00,2,0.906,ACTIVE,212.61,343.25,59.954,1492984803,"201051344000651","219011344069620",31.01,8.50,0,331.83,364.59,28.5,25.6,0.217,668571.9,668571.9,2725,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984828,1893976.00
04/23/2017 18:00,2,0.727,ACTIVE,211.25,342.65,59.965,1492984803,"274151322000088","219011344069620",29.42,11.30,0,328.22,349.56,21.7,19.0,0.137,889256.4,889256.4,2716,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984829,1893977.00
04/23/2017 18:00,2,0.521,ACTIVE,212.16,425.01,59.965,1492984803,"274151322000068","219011344069620",39.78,14.30,0,329.43,449.05,21.0,18.3,0.128,766258.5,766258.5,2782,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984830,1893978.00
04/23/2017 18:00,2,0.895,ACTIVE,212.16,342.35,59.965,1492984803,"201051344001135","219011344069620",30.79,9.00,0,332.43,360.99,27.9,25.0,0.212,664224.4,664224.4,2723,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984831,1893979.00
04/23/2017 18:00,2,0.842,ACTIVE,212.16,343.25,59.959,1492984803,"201051344000594","219011344069620",30.55,7.30,0,332.13,360.08,26.1,23.3,0.186,684826.6,684826.6,2722,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984832,1893980.00
04/23/2017 18:00,2,0.889,ACTIVE,212.38,342.05,59.954,1492984803,"201051344001203","219011344069620",30.85,8.00,0,332.13,362.79,27.8,24.9,0.212,672930.0,672930.0,2726,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984833,1893981.00
04/23/2017 18:00,2,0.738,ACTIVE,211.25,341.15,59.933,1492984803,"274151322000054","219011344069620",29.78,12.00,0,328.82,349.86,22.3,19.6,0.150,907366.4,907366.4,2711,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984834,1893982.00
04/23/2017 18:00,2,0.811,ACTIVE,212.83,342.35,59.959,1492984803,"201051344000867","219011344069620",30.91,9.00,0,331.83,359.18,25.4,22.6,0.177,669695.9,669695.9,2727,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984835,1893983.00
04/23/2017 18:00,2,0.910,ACTIVE,212.16,343.25,59.928,1492984803,"201051344001093","219011344069620",31.15,8.50,0,331.83,362.79,28.8,25.8,0.199,671759.0,671759.0,2724,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984836,1893984.00
04/23/2017 18:00,2,0.764,ACTIVE,212.61,343.85,59.959,1492984803,"201051344000900","219011344069620",30.67,8.00,0,332.13,358.88,23.8,21.0,0.181,690910.1,690910.1,2731,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984837,1893985.00
04/23/2017 18:00,2,0.812,ACTIVE,212.83,342.95,59.922,1492984803,"201051344000648","219011344069620",30.89,7.70,0,331.83,360.08,25.4,22.6,0.186,680329.0,680329.0,2725,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984837,1893986.00
04/23/2017 18:00,2,0.814,ACTIVE,212.61,342.35,59.917,1492984803,"201051344000569","219011344069620",31.03,8.50,0,333.03,360.08,25.6,22.8,0.186,693227.0,693227.0,2720,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984838,1893987.00
04/23/2017 18:00,2,0.793,ACTIVE,212.61,342.05,59.954,1492984803,"201051344000983","219011344069620",31.11,8.50,0,332.43,359.78,25.0,22.2,0.186,683876.9,683876.9,2723,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984839,1893988.00
04/23/2017 18:00,2,0.805,ACTIVE,212.83,343.25,59.959,1492984803,"201051344001158","219011344069620",30.43,7.00,0,332.13,359.18,24.8,22.0,0.186,669550.6,669550.6,2726,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984840,1893989.00
04/23/2017 18:00,2,0.809,ACTIVE,213.06,344.15,59.959,1492984803,"201051344000576","219011344069620",30.63,8.00,0,333.03,358.88,25.1,22.3,0.186,683711.8,683711.8,2728,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984841,1893990.00
04/23/2017 18:00,2,0.734,ACTIVE,211.48,339.65,59.949,1492984803,"274151322000087","219011344069620",29.70,17.00,0,328.52,349.86,22.1,19.4,0.137,879439.9,879439.9,2754,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492984842,1893991.00
04/23/2017 18:15,2,0.795,ACTIVE,213.29,343.85,59.965,1492985703,"201051344000645","219011344069620",30.57,8.00,0,334.24,355.88,24.6,21.8,0.172,682845.7,682845.7,2723,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985704,1893992.00
04/23/2017 18:15,2,0.713,ACTIVE,211.48,341.75,59.954,1492985703,"274151322000085","219011344069620",30.02,10.30,0,329.43,348.36,21.7,19.0,0.133,904384.1,904384.1,2713,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985705,1893993.00
04/23/2017 18:15,2,0.795,ACTIVE,213.51,344.76,59.959,1492985703,"201051344000633","219011344069620",31.19,7.30,0,332.43,359.18,25.1,22.3,0.190,669227.4,669227.4,2730,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985706,1893994.00
04/23/2017 18:15,2,0.812,ACTIVE,213.06,343.85,59.965,1492985703,"201051344000469","219011344069620",30.83,6.30,0,332.43,357.68,25.4,22.6,0.190,672196.5,672196.5,2722,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985707,1893995.00
04/23/2017 18:15,2,0.865,ACTIVE,212.16,343.25,59.954,1492985703,"201051344000646","219011344069620",30.93,7.00,0,330.93,358.58,27.1,24.3,0.203,665774.9,665774.9,2727,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985708,1893996.00
04/23/2017 18:15,2,0.758,ACTIVE,211.48,338.74,59.965,1492985703,"274151322000052","219011344069620",29.94,10.00,0,329.43,349.26,23.0,20.3,0.159,937281.5,937281.5,2716,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985709,1893997.00
04/23/2017 18:15,2,0.893,ACTIVE,212.83,343.85,59.959,1492985703,"201051344000585","219011344069620",30.81,7.70,0,332.43,360.08,27.9,25.0,0.208,676945.9,676945.9,2725,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985710,1893998.00
04/23/2017 18:15,2,0.855,ACTIVE,212.16,342.65,59.954,1492985703,"201051344001230","219011344069620",30.99,6.30,0,330.33,357.68,26.9,24.0,0.199,670169.5,670169.5,2729,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985711,1893999.00
04/23/2017 18:15,2,0.869,ACTIVE,213.06,343.85,59.949,1492985703,"201051344000582","219011344069620",31.11,7.30,0,332.13,357.68,27.4,24.6,0.194,660098.8,660098.8,2719,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985712,1894000.00
04/23/2017 18:15,2,0.885,ACTIVE,212.16,345.06,59.959,1492985703,"201051344000955","219011344069620",31.41,7.30,0,331.23,359.48,28.2,25.3,0.212,678542.4,678542.4,2724,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985712,1894001.00
04/23/2017 18:15,2,0.477,ACTIVE,211.25,429.52,59.954,1492985703,"274151322000094","219011344069620",40.63,12.00,0,333.63,451.46,19.6,17.0,0.128,765863.6,765863.6,2788,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985713,1894002.00
04/23/2017 18:15,2,0.812,ACTIVE,212.83,346.86,59.970,1492985703,"201051344000579","219011344069620",31.69,6.70,0,332.43,360.99,26.1,23.3,0.186,689710.4,689710.4,2723,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985714,1894003.00
04/23/2017 18:15,2,0.914,ACTIVE,212.38,342.95,59.954,1492985703,"201051344000890","219011344069620",31.01,6.70,0,331.23,359.48,28.7,25.8,0.199,672363.7,672363.7,2725,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985715,1894004.00
04/23/2017 18:15,2,0.896,ACTIVE,212.61,343.85,59.965,1492985703,"201051344000438","219011344069620",31.17,7.00,0,332.43,363.39,28.3,25.4,0.203,675275.6,675275.6,2720,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985716,1894005.00
04/23/2017 18:15,2,0.906,ACTIVE,212.61,341.15,59.959,1492985703,"201051344000417","219011344069620",20.32,6.70,0,331.23,350.77,18.7,16.1,0.124,635045.4,635045.4,2743,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985717,1894006.00
04/23/2017 18:15,2,0.732,ACTIVE,211.48,339.04,59.944,1492985703,"274151322000083","219011344069620",30.04,10.30,0,330.03,348.96,22.3,19.6,0.155,927767.1,927767.1,2718,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985718,1894007.00
04/23/2017 18:15,2,0.777,ACTIVE,212.38,339.65,59.938,1492985703,"274151322000076","219011344069620",30.69,10.30,0,330.63,352.57,24.1,21.4,0.155,988996.8,988996.8,2714,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985719,1894008.00
04/23/2017 18:15,2,0.801,ACTIVE,212.61,342.95,59.970,1492985703,"201051344000868","219011344069620",30.85,7.00,0,332.73,354.67,25.0,22.2,0.177,670761.9,670761.9,2723,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985720,1894009.00
04/23/2017 18:15,2,0.775,ACTIVE,211.48,338.44,59.944,1492985703,"274151322000095","219011344069620",30.02,9.70,0,329.43,350.77,23.6,20.8,0.146,979435.0,979435.0,2720,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985721,1894010.00
04/23/2017 18:15,2,0.807,ACTIVE,212.83,342.65,59.991,1492985703,"201051344000988","219011344069620",19.74,7.00,0,331.83,351.67,16.2,13.7,0.119,610066.1,610066.1,2731,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985721,1894011.00
04/23/2017 18:15,2,0.885,ACTIVE,212.38,343.25,59.949,1492985703,"201051344001025","219011344069620",31.17,7.30,0,330.93,358.58,28.0,25.1,0.208,674573.1,674573.1,2728,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985722,1894012.00
04/23/2017 18:15,2,0.803,ACTIVE,213.06,343.25,59.949,1492985703,"201051344000458","219011344069620",30.81,9.00,0,332.43,354.67,25.1,22.3,0.181,682950.0,682950.0,2720,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985723,1894013.00
04/23/2017 18:15,2,0.793,ACTIVE,213.51,344.76,59.965,1492985703,"201051344000853","219011344069620",30.99,7.00,0,332.13,356.18,25.0,22.2,0.181,683390.2,683390.2,2725,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985724,1894014.00
04/23/2017 18:15,2,0.881,ACTIVE,212.61,344.15,59.954,1492985703,"201051344000685","219011344069620",30.65,6.70,0,331.83,357.38,27.4,24.5,0.212,675333.1,675333.1,2732,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985725,1894015.00
04/23/2017 18:15,2,0.867,ACTIVE,212.83,344.15,59.981,1492985703,"201051344000917","219011344069620",30.89,8.00,0,330.93,358.58,27.1,24.2,0.208,671968.5,671968.5,2729,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985726,1894016.00
04/23/2017 18:15,2,0.865,ACTIVE,212.61,344.15,59.986,1492985703,"201051344001145","219011344069620",30.91,6.30,0,332.43,358.88,27.1,24.3,0.199,679801.9,679801.9,2727,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985727,1894017.00
04/23/2017 18:15,2,0.893,ACTIVE,212.61,343.55,59.986,1492985703,"201051344000651","219011344069620",31.01,7.30,0,332.43,358.58,28.1,25.2,0.203,668578.2,668578.2,2726,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985728,1894018.00
04/23/2017 18:15,2,0.703,ACTIVE,211.25,341.75,59.954,1492985703,"274151322000088","219011344069620",29.74,10.70,0,328.52,347.76,21.2,18.5,0.137,889261.1,889261.1,2717,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985729,1894019.00
04/23/2017 18:15,2,0.510,ACTIVE,211.93,426.21,59.949,1492985703,"274151322000068","219011344069620",39.98,13.30,0,334.54,442.44,20.6,18.0,0.124,766263.1,766263.1,2783,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985730,1894020.00
04/23/2017 18:15,2,0.875,ACTIVE,212.16,342.65,59.954,1492985703,"201051344001135","219011344069620",30.89,7.70,0,331.23,357.98,27.4,24.6,0.199,664230.6,664230.6,2724,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985731,1894021.00
04/23/2017 18:15,2,0.816,ACTIVE,212.38,342.95,59.949,1492985703,"201051344000594","219011344069620",30.95,7.00,0,330.63,358.28,25.6,22.8,0.181,684832.4,684832.4,2723,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985732,1894022.00
04/23/2017 18:15,2,0.875,ACTIVE,212.83,342.95,59.975,1492985703,"201051344001203","219011344069620",30.89,7.30,0,331.83,358.28,27.4,24.5,0.208,672936.2,672936.2,2727,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985733,1894023.00
04/23/2017 18:15,2,0.727,ACTIVE,211.48,342.65,59.938,1492985703,"274151322000054","219011344069620",29.82,11.00,0,328.82,348.66,21.9,19.3,0.141,907371.3,907371.3,2712,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985733,1894024.00
04/23/2017 18:15,2,0.801,ACTIVE,213.06,342.65,59.949,1492985703,"201051344000867","219011344069620",30.77,8.00,0,332.43,356.48,24.9,22.2,0.177,669701.6,669701.6,2728,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985734,1894025.00
04/23/2017 18:15,2,0.900,ACTIVE,212.61,344.15,59.938,1492985703,"201051344001093","219011344069620",31.13,7.70,0,331.83,359.18,28.4,25.5,0.194,671765.4,671765.4,2725,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985736,1894026.00
04/23/2017 18:15,2,0.752,ACTIVE,212.83,343.55,59.949,1492985703,"201051344000900","219011344069620",30.83,7.30,0,331.83,354.97,23.5,20.8,0.181,690915.4,690915.4,2732,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985737,1894027.00
04/23/2017 18:15,2,0.801,ACTIVE,213.06,342.65,59.944,1492985703,"201051344000648","219011344069620",30.97,6.70,0,332.73,356.18,25.2,22.4,0.186,680334.7,680334.7,2726,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985738,1894028.00
04/23/2017 18:15,2,0.811,ACTIVE,212.83,343.25,59.986,1492985703,"201051344000569","219011344069620",30.93,7.70,0,333.03,356.18,25.4,22.6,0.181,693232.7,693232.7,2721,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985738,1894029.00
04/23/2017 18:15,2,0.791,ACTIVE,213.06,342.95,59.991,1492985703,"201051344000983","219011344069620",30.73,7.70,0,331.53,357.08,24.6,21.9,0.190,683882.5,683882.5,2724,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985739,1894030.00
04/23/2017 18:15,2,0.787,ACTIVE,213.06,343.25,59.944,1492985703,"201051344001158","219011344069620",30.83,6.70,0,332.43,354.97,24.6,21.8,0.181,669556.1,669556.1,2727,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985740,1894031.00
04/23/2017 18:15,2,0.789,ACTIVE,213.29,344.15,59.907,1492985703,"201051344000576","219011344069620",31.21,7.30,0,332.73,355.88,25.0,22.2,0.177,683717.4,683717.4,2729,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985741,1894032.00
04/23/2017 18:15,2,0.721,ACTIVE,211.70,339.95,59.928,1492985703,"274151322000087","219011344069620",29.96,15.50,0,328.82,348.36,21.9,19.2,0.133,879444.7,879444.7,2755,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492985742,1894033.00
04/23/2017 18:30,2,0.705,ACTIVE,213.06,342.65,59.959,1492986603,"201051344000645","219011344069620",30.42,7.30,0,333.33,355.58,21.8,19.1,0.150,682850.8,682850.8,2724,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986604,1894034.00
04/23/2017 18:30,2,0.625,ACTIVE,211.48,337.84,59.954,1492986603,"274151322000085","219011344069620",29.42,9.70,0,329.43,347.46,18.6,16.0,0.119,904388.4,904388.4,2714,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986605,1894035.00
04/23/2017 18:30,2,0.709,ACTIVE,213.29,343.25,59.965,1492986603,"201051344000633","219011344069620",30.85,6.70,0,332.43,357.38,22.2,19.5,0.150,669232.6,669232.6,2731,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986606,1894036.00
04/23/2017 18:30,2,0.725,ACTIVE,212.61,341.75,59.959,1492986603,"201051344000469","219011344069620",30.59,6.00,0,331.83,358.88,22.5,19.8,0.159,672201.7,672201.7,2723,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986607,1894037.00
04/23/2017 18:30,2,0.748,ACTIVE,212.16,341.75,59.944,1492986603,"201051344000646","219011344069620",30.71,6.30,0,331.53,357.68,23.4,20.6,0.164,665780.5,665780.5,2728,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986608,1894038.00
04/23/2017 18:30,2,0.654,ACTIVE,211.03,336.64,59.933,1492986603,"274151322000052","219011344069620",30.00,9.70,0,328.82,348.66,19.9,17.3,0.115,937286.2,937286.2,2717,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986609,1894039.00
04/23/2017 18:30,2,0.758,ACTIVE,212.38,342.65,59.949,1492986603,"201051344000585","219011344069620",31.03,7.00,0,331.83,357.38,23.9,21.1,0.172,676951.6,676951.6,2726,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986609,1894040.00
04/23/2017 18:30,2,0.736,ACTIVE,212.16,340.25,59.949,1492986603,"201051344001230","219011344069620",30.75,6.00,0,330.63,356.48,23.0,20.3,0.164,670175.0,670175.0,2730,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986610,1894041.00
04/23/2017 18:30,2,0.762,ACTIVE,212.83,342.05,59.933,1492986603,"201051344000582","219011344069620",30.51,7.00,0,332.13,357.68,23.6,20.8,0.159,660104.5,660104.5,2720,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986611,1894042.00
04/23/2017 18:30,2,0.777,ACTIVE,211.93,340.85,59.949,1492986603,"201051344000955","219011344069620",30.85,7.00,0,331.53,358.58,24.4,21.6,0.172,678548.2,678548.2,2725,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986612,1894043.00
04/23/2017 18:30,2,0.410,ACTIVE,211.48,428.01,59.954,1492986603,"274151322000094","219011344069620",40.28,11.70,0,333.03,450.56,16.8,14.3,0.102,765867.5,765867.5,2789,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986613,1894044.00
04/23/2017 18:30,2,0.730,ACTIVE,212.83,342.05,59.949,1492986603,"201051344000579","219011344069620",31.23,6.70,0,332.13,360.08,23.1,20.4,0.155,689715.8,689715.8,2724,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986614,1894045.00
04/23/2017 18:30,2,0.793,ACTIVE,212.16,340.25,59.944,1492986603,"201051344000890","219011344069620",30.75,6.30,0,330.93,358.88,24.7,21.9,0.164,672369.6,672369.6,2726,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986615,1894046.00
04/23/2017 18:30,2,0.771,ACTIVE,212.61,342.05,59.959,1492986603,"201051344000438","219011344069620",31.13,6.70,0,332.13,361.29,24.4,21.6,0.168,675281.5,675281.5,2721,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986616,1894047.00
04/23/2017 18:30,2,0.791,ACTIVE,212.38,339.95,59.922,1492986603,"201051344000417","219011344069620",20.06,6.00,0,332.13,351.07,16.1,13.6,0.110,635049.1,635049.1,2744,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986617,1894048.00
04/23/2017 18:30,2,0.633,ACTIVE,211.48,338.74,59.949,1492986603,"274151322000083","219011344069620",29.86,9.70,0,330.03,348.36,19.1,16.5,0.124,927771.5,927771.5,2719,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986618,1894049.00
04/23/2017 18:30,2,0.668,ACTIVE,212.16,338.14,59.954,1492986603,"274151322000076","219011344069620",30.73,9.70,0,330.63,350.77,20.7,18.1,0.133,989001.7,989001.7,2715,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986618,1894050.00
04/23/2017 18:30,2,0.701,ACTIVE,212.61,341.15,59.954,1492986603,"201051344000868","219011344069620",30.69,6.70,0,332.43,355.28,21.8,19.1,0.150,670767.0,670767.0,2724,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986619,1894051.00
04/23/2017 18:30,2,0.660,ACTIVE,211.48,340.25,59.949,1492986603,"274151322000095","219011344069620",30.06,8.50,0,328.82,348.36,20.1,17.5,0.124,979439.8,979439.8,2721,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986620,1894052.00
04/23/2017 18:30,2,0.693,ACTIVE,212.38,340.85,59.954,1492986603,"201051344000988","219011344069620",19.98,6.70,0,333.03,351.67,14.0,11.6,0.106,610069.2,610069.2,2732,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986621,1894053.00
04/23/2017 18:30,2,0.768,ACTIVE,212.16,340.85,60.002,1492986603,"201051344001025","219011344069620",30.73,6.70,0,331.23,358.58,23.9,21.2,0.172,674578.8,674578.8,2729,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986622,1894054.00
04/23/2017 18:30,2,0.711,ACTIVE,212.61,340.55,59.954,1492986603,"201051344000458","219011344069620",30.67,8.00,0,332.73,354.67,22.1,19.4,0.159,682955.2,682955.2,2721,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986623,1894055.00
04/23/2017 18:30,2,0.703,ACTIVE,213.29,342.65,59.954,1492986603,"201051344000853","219011344069620",30.63,6.70,0,334.84,356.78,21.8,19.1,0.159,683395.3,683395.3,2726,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986624,1894056.00
04/23/2017 18:30,2,0.752,ACTIVE,212.61,342.65,59.954,1492986603,"201051344000685","219011344069620",30.53,6.00,0,332.43,358.28,23.3,20.6,0.168,675338.8,675338.8,2733,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986625,1894057.00
04/23/2017 18:30,2,0.738,ACTIVE,212.61,342.05,59.965,1492986603,"201051344000917","219011344069620",30.73,7.70,0,332.13,357.68,23.1,20.3,0.164,671974.1,671974.1,2730,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986626,1894058.00
04/23/2017 18:30,2,0.727,ACTIVE,212.38,341.75,59.965,1492986603,"201051344001145","219011344069620",31.19,5.50,0,332.73,358.88,22.9,20.2,0.164,679807.5,679807.5,2728,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986627,1894059.00
04/23/2017 18:30,2,0.764,ACTIVE,212.38,341.75,59.954,1492986603,"201051344000651","219011344069620",31.07,6.70,0,332.13,358.88,24.0,21.3,0.168,668584.0,668584.0,2727,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986628,1894060.00
04/23/2017 18:30,2,0.598,ACTIVE,211.25,338.14,59.954,1492986603,"274151322000088","219011344069620",29.72,10.00,0,328.82,347.46,18.0,15.4,0.106,889265.3,889265.3,2718,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986629,1894061.00
04/23/2017 18:30,2,0.422,ACTIVE,212.16,431.62,59.944,1492986603,"274151322000068","219011344069620",40.93,13.00,0,334.84,448.75,17.7,15.2,0.106,766267.2,766267.2,2784,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986629,1894062.00
04/23/2017 18:30,2,0.740,ACTIVE,212.16,340.85,59.949,1492986603,"201051344001135","219011344069620",31.03,7.30,0,331.83,356.18,23.3,20.6,0.168,664236.2,664236.2,2725,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986630,1894063.00
04/23/2017 18:30,2,0.721,ACTIVE,212.16,341.45,59.959,1492986603,"201051344000594","219011344069620",30.63,6.70,0,331.23,357.38,22.4,19.7,0.150,684837.7,684837.7,2724,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986631,1894064.00
04/23/2017 18:30,2,0.754,ACTIVE,212.61,341.15,59.959,1492986603,"201051344001203","219011344069620",30.22,6.70,0,332.13,357.08,23.1,20.4,0.172,672941.8,672941.8,2728,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986632,1894065.00
04/23/2017 18:30,2,0.621,ACTIVE,211.25,338.14,59.954,1492986603,"274151322000054","219011344069620",29.74,10.30,0,328.52,348.06,18.8,16.2,0.119,907375.7,907375.7,2713,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986633,1894066.00
04/23/2017 18:30,2,0.744,ACTIVE,212.83,342.65,59.965,1492986603,"201051344000867","219011344069620",19.06,7.70,0,332.13,355.88,14.4,11.9,0.119,669706.7,669706.7,2729,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986634,1894067.00
04/23/2017 18:30,2,0.768,ACTIVE,212.38,342.35,59.922,1492986603,"201051344001093","219011344069620",31.13,7.00,0,331.83,357.98,24.3,21.5,0.164,671771.2,671771.2,2726,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986635,1894068.00
04/23/2017 18:30,2,0.648,ACTIVE,212.61,341.75,59.986,1492986603,"201051344000900","219011344069620",30.53,6.70,0,333.03,354.97,20.1,17.4,0.155,690920.1,690920.1,2733,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986636,1894069.00
04/23/2017 18:30,2,0.711,ACTIVE,212.83,341.45,59.954,1492986603,"201051344000648","219011344069620",30.51,6.30,0,333.03,357.68,22.0,19.3,0.150,680339.8,680339.8,2727,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986637,1894070.00
04/23/2017 18:30,2,0.715,ACTIVE,212.83,341.45,59.944,1492986603,"201051344000569","219011344069620",30.57,7.00,0,332.73,356.18,22.2,19.5,0.155,693237.9,693237.9,2722,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986638,1894071.00
04/23/2017 18:30,2,0.688,ACTIVE,212.61,341.15,59.959,1492986603,"201051344000983","219011344069620",30.87,7.30,0,331.83,356.78,21.5,18.8,0.159,683887.5,683887.5,2725,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986639,1894072.00
04/23/2017 18:30,2,0.697,ACTIVE,212.83,341.75,60.007,1492986603,"201051344001158","219011344069620",30.06,6.30,0,333.33,355.28,21.2,18.6,0.155,669561.1,669561.1,2728,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986640,1894073.00
04/23/2017 18:30,2,0.697,ACTIVE,213.29,342.65,59.912,1492986603,"201051344000576","219011344069620",30.77,6.70,0,333.33,355.88,21.8,19.1,0.146,683722.5,683722.5,2730,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986640,1894074.00
04/23/2017 18:30,2,0.625,ACTIVE,211.48,340.25,59.938,1492986603,"274151322000087","219011344069620",29.26,14.30,0,328.52,347.76,18.5,15.9,0.097,879449.1,879449.1,2756,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492986641,1894075.00
04/23/2017 18:45,2,0.514,ACTIVE,213.06,340.25,59.986,1492987503,"201051344000645","219011344069620",30.57,7.00,0,332.13,352.87,16.0,13.5,0.097,682854.8,682854.8,2725,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987504,1894076.00
04/23/2017 18:45,2,0.438,ACTIVE,211.48,337.24,59.965,1492987503,"274151322000085","219011344069620",29.46,9.30,0,331.53,345.36,13.1,10.7,0.071,904391.7,904391.7,2715,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987505,1894077.00
04/23/2017 18:45,2,0.525,ACTIVE,213.29,341.75,59.991,1492987503,"201051344000633","219011344069620",30.91,6.30,0,332.43,354.07,16.5,14.0,0.102,669236.7,669236.7,2732,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987506,1894078.00
04/23/2017 18:45,2,0.557,ACTIVE,212.83,340.85,59.959,1492987503,"201051344000469","219011344069620",29.70,5.50,0,331.23,355.88,16.7,14.2,0.106,672205.9,672205.9,2724,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987507,1894079.00
04/23/2017 18:45,2,0.562,ACTIVE,211.93,339.04,60.018,1492987503,"201051344000646","219011344069620",29.92,6.30,0,330.63,354.07,17.1,14.6,0.115,665784.8,665784.8,2729,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987508,1894080.00
04/23/2017 18:45,2,0.473,ACTIVE,211.25,338.74,59.981,1492987503,"274151322000052","219011344069620",29.62,9.30,0,330.33,345.66,14.2,11.7,0.088,937289.7,937289.7,2718,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987509,1894081.00
04/23/2017 18:45,2,0.574,ACTIVE,212.38,340.25,59.991,1492987503,"201051344000585","219011344069620",30.30,6.70,0,332.13,353.17,17.6,15.1,0.110,676956.0,676956.0,2727,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987510,1894082.00
04/23/2017 18:45,2,0.570,ACTIVE,212.16,339.34,59.996,1492987503,"201051344001230","219011344069620",29.22,5.50,0,330.33,352.57,16.9,14.4,0.106,670179.2,670179.2,2731,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987511,1894083.00
04/23/2017 18:45,2,0.564,ACTIVE,212.83,340.25,59.991,1492987503,"201051344000582","219011344069620",30.57,6.30,0,332.13,353.17,17.5,15.0,0.110,660108.8,660108.8,2721,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987512,1894084.00
04/23/2017 18:45,2,0.594,ACTIVE,211.93,339.34,59.965,1492987503,"201051344000955","219011344069620",30.24,6.70,0,330.33,352.87,18.2,15.7,0.115,678552.7,678552.7,2726,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987513,1894085.00
04/23/2017 18:45,2,0.291,ACTIVE,211.48,415.99,59.991,1492987503,"274151322000094","219011344069620",39.22,11.00,0,333.33,443.94,11.5,9.2,0.066,765870.3,765870.3,2790,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987514,1894086.00
04/23/2017 18:45,2,0.568,ACTIVE,212.83,339.95,59.986,1492987503,"201051344000579","219011344069620",30.08,6.30,0,332.13,358.28,17.4,14.8,0.102,689720.1,689720.1,2725,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987515,1894087.00
04/23/2017 18:45,2,0.600,ACTIVE,212.16,339.04,59.986,1492987503,"201051344000890","219011344069620",30.38,6.00,0,331.53,354.37,18.5,15.9,0.115,672374.2,672374.2,2727,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987516,1894088.00
04/23/2017 18:45,2,0.590,ACTIVE,212.38,339.65,59.996,1492987503,"201051344000438","219011344069620",30.43,6.00,0,332.13,353.77,18.2,15.7,0.106,675286.0,675286.0,2722,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987517,1894089.00
04/23/2017 18:45,2,0.609,ACTIVE,212.61,338.74,59.991,1492987503,"201051344000417","219011344069620",19.74,5.50,0,330.93,348.36,12.2,9.9,0.075,635051.9,635051.9,2745,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987518,1894090.00
04/23/2017 18:45,2,0.445,ACTIVE,211.48,338.44,59.986,1492987503,"274151322000083","219011344069620",29.50,9.00,0,331.53,345.66,13.4,11.0,0.080,927774.8,927774.8,2720,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987519,1894091.00
04/23/2017 18:45,2,0.475,ACTIVE,212.16,339.65,59.991,1492987503,"274151322000076","219011344069620",30.10,9.30,0,330.03,347.16,14.5,12.1,0.093,989005.3,989005.3,2716,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987520,1894092.00
04/23/2017 18:45,2,0.518,ACTIVE,212.61,339.95,59.996,1492987503,"201051344000868","219011344069620",30.53,6.30,0,331.53,352.27,16.0,13.5,0.093,670771.0,670771.0,2725,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987521,1894093.00
04/23/2017 18:45,2,0.467,ACTIVE,211.25,338.14,59.981,1492987503,"274151322000095","219011344069620",29.58,7.70,0,331.53,345.66,14.0,11.6,0.084,979443.3,979443.3,2722,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987521,1894094.00
04/23/2017 18:45,2,0.510,ACTIVE,212.61,340.55,59.996,1492987503,"201051344000988","219011344069620",19.72,6.30,0,331.53,348.66,10.2,7.9,0.062,610071.6,610071.6,2733,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987522,1894095.00
04/23/2017 18:45,2,0.578,ACTIVE,212.38,339.04,60.007,1492987503,"201051344001025","219011344069620",30.32,6.30,0,331.83,354.07,17.8,15.3,0.115,674583.2,674583.2,2730,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987523,1894096.00
04/23/2017 18:45,2,0.543,ACTIVE,212.61,339.65,59.991,1492987503,"201051344000458","219011344069620",29.90,7.70,0,331.53,352.27,16.5,14.0,0.097,682959.2,682959.2,2722,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987524,1894097.00
04/23/2017 18:45,2,0.527,ACTIVE,213.29,341.45,59.991,1492987503,"201051344000853","219011344069620",30.34,6.30,0,333.33,353.17,16.2,13.7,0.097,683399.3,683399.3,2727,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987525,1894098.00
04/23/2017 18:45,2,0.566,ACTIVE,212.83,340.55,59.986,1492987503,"201051344000685","219011344069620",30.26,5.50,0,331.83,353.77,17.4,14.9,0.119,675343.1,675343.1,2734,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987526,1894099.00
