ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 18:45,2,0.557,ACTIVE,212.61,340.55,59.996,1492987503,"201051344000917","219011344069620",30.32,7.30,0,331.23,352.87,17.1,14.6,0.106,671978.3,671978.3,2731,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987527,1894100.00
04/23/2017 18:45,2,0.543,ACTIVE,212.61,340.55,59.970,1492987503,"201051344001145","219011344069620",30.75,5.00,0,333.03,354.07,16.9,14.4,0.106,679811.6,679811.6,2729,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987528,1894101.00
04/23/2017 18:45,2,0.578,ACTIVE,212.61,339.95,59.981,1492987503,"201051344000651","219011344069620",30.65,6.30,0,332.43,352.87,18.0,15.5,0.110,668588.4,668588.4,2728,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987529,1894102.00
04/23/2017 18:45,2,0.418,ACTIVE,211.25,337.54,59.949,1492987503,"274151322000088","219011344069620",29.26,9.70,0,330.93,345.06,12.4,10.0,0.075,889268.3,889268.3,2719,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987530,1894103.00
04/23/2017 18:45,2,0.307,ACTIVE,212.16,418.70,59.991,1492987503,"274151322000068","219011344069620",39.70,12.30,0,333.93,448.15,12.4,10.1,0.062,766270.1,766270.1,2785,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987531,1894104.00
04/23/2017 18:45,2,0.547,ACTIVE,212.16,339.04,59.991,1492987503,"201051344001135","219011344069620",31.01,6.70,0,331.23,353.17,17.2,14.6,0.110,664240.4,664240.4,2726,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987531,1894105.00
04/23/2017 18:45,2,0.531,ACTIVE,212.38,339.65,59.981,1492987503,"201051344000594","219011344069620",30.89,6.30,0,330.63,352.87,16.6,14.1,0.102,684841.7,684841.7,2725,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987532,1894106.00
04/23/2017 18:45,2,0.570,ACTIVE,212.61,339.65,59.981,1492987503,"201051344001203","219011344069620",29.86,6.30,0,332.43,354.97,17.2,14.7,0.119,672946.0,672946.0,2729,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987533,1894107.00
04/23/2017 18:45,2,0.441,ACTIVE,211.48,337.84,59.991,1492987503,"274151322000054","219011344069620",29.26,10.00,0,330.03,345.36,13.1,10.8,0.080,907378.9,907378.9,2714,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987534,1894108.00
04/23/2017 18:45,2,0.529,ACTIVE,212.83,339.34,59.996,1492987503,"201051344000867","219011344069620",29.86,7.30,0,330.93,350.17,16.1,13.6,0.097,669710.6,669710.6,2730,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987535,1894109.00
04/23/2017 18:45,2,0.598,ACTIVE,212.38,340.25,60.002,1492987503,"201051344001093","219011344069620",30.43,6.70,0,332.13,354.07,18.4,15.9,0.110,671775.7,671775.7,2727,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987536,1894110.00
04/23/2017 18:45,2,0.461,ACTIVE,212.61,340.55,59.996,1492987503,"201051344000900","219011344069620",30.53,6.30,0,331.53,352.27,14.3,11.9,0.102,690923.6,690923.6,2734,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987537,1894111.00
04/23/2017 18:45,2,0.543,ACTIVE,212.83,339.95,60.002,1492987503,"201051344000648","219011344069620",30.10,5.50,0,332.43,351.67,16.6,14.1,0.097,680343.9,680343.9,2728,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987538,1894112.00
04/23/2017 18:45,2,0.539,ACTIVE,212.61,339.65,59.996,1492987503,"201051344000569","219011344069620",29.94,6.70,0,332.13,351.67,16.4,13.9,0.106,693241.9,693241.9,2723,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987539,1894113.00
04/23/2017 18:45,2,0.510,ACTIVE,212.61,339.34,59.991,1492987503,"201051344000983","219011344069620",30.71,6.70,0,331.83,352.87,15.9,13.4,0.102,683891.4,683891.4,2726,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987540,1894114.00
04/23/2017 18:45,2,0.508,ACTIVE,212.83,339.95,59.996,1492987503,"201051344001158","219011344069620",30.45,6.00,0,331.83,352.87,15.7,13.2,0.102,669564.9,669564.9,2729,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987541,1894115.00
04/23/2017 18:45,2,0.533,ACTIVE,213.06,340.85,59.996,1492987503,"201051344000576","219011344069620",30.20,6.00,0,332.43,353.17,16.3,13.8,0.097,683726.5,683726.5,2731,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987541,1894116.00
04/23/2017 18:45,2,0.449,ACTIVE,211.48,336.64,59.986,1492987503,"274151322000087","219011344069620",28.82,13.30,0,332.13,345.06,13.1,10.8,0.071,879452.3,879452.3,2757,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492987542,1894117.00
04/23/2017 19:00,2,0.479,ACTIVE,212.61,339.65,59.965,1492988403,"201051344000645","219011344069620",29.90,6.70,0,333.03,348.96,14.5,12.1,0.080,682858.1,682858.1,2726,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988404,1894118.00
04/23/2017 19:00,2,0.395,ACTIVE,211.25,337.24,59.970,1492988403,"274151322000085","219011344069620",28.96,9.00,0,330.93,342.95,11.6,9.3,0.066,904394.3,904394.3,2716,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988405,1894119.00
04/23/2017 19:00,2,0.488,ACTIVE,213.06,341.15,59.986,1492988403,"201051344000633","219011344069620",30.32,6.00,0,332.73,350.17,15.0,12.6,0.093,669240.1,669240.1,2733,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988406,1894120.00
04/23/2017 19:00,2,0.496,ACTIVE,212.38,338.74,59.986,1492988403,"201051344000469","219011344069620",30.22,5.00,0,331.83,348.36,15.2,12.7,0.088,672209.4,672209.4,2725,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988407,1894121.00
04/23/2017 19:00,2,0.518,ACTIVE,211.70,338.74,59.986,1492988403,"201051344000646","219011344069620",29.64,6.00,0,330.63,348.96,15.6,13.1,0.097,665788.4,665788.4,2730,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988408,1894122.00
04/23/2017 19:00,2,0.420,ACTIVE,211.03,338.14,59.981,1492988403,"274151322000052","219011344069620",29.50,8.50,0,331.53,343.55,12.6,10.2,0.071,937292.6,937292.6,2719,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988409,1894123.00
04/23/2017 19:00,2,0.518,ACTIVE,211.93,338.74,59.991,1492988403,"201051344000585","219011344069620",30.26,6.30,0,330.33,348.66,15.9,13.4,0.102,676959.8,676959.8,2728,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988410,1894124.00
04/23/2017 19:00,2,0.506,ACTIVE,211.93,337.84,59.944,1492988403,"201051344001230","219011344069620",30.14,5.00,0,329.73,353.77,15.5,13.0,0.093,670182.8,670182.8,2732,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988411,1894125.00
04/23/2017 19:00,2,0.523,ACTIVE,212.61,338.74,59.965,1492988403,"201051344000582","219011344069620",30.02,6.00,0,332.43,350.47,16.0,13.5,0.097,660112.5,660112.5,2722,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988411,1894126.00
04/23/2017 19:00,2,0.547,ACTIVE,211.48,337.84,59.975,1492988403,"201051344000955","219011344069620",30.00,6.30,0,330.33,349.56,16.6,14.1,0.097,678556.6,678556.6,2727,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988412,1894127.00
04/23/2017 19:00,2,0.254,ACTIVE,211.25,416.59,59.986,1492988403,"274151322000094","219011344069620",39.26,10.70,0,334.24,433.12,10.2,7.9,0.062,765872.6,765872.6,2791,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988413,1894128.00
04/23/2017 19:00,2,0.496,ACTIVE,212.38,338.74,59.975,1492988403,"201051344000579","219011344069620",31.11,6.00,0,332.73,353.17,15.7,13.2,0.084,689723.7,689723.7,2726,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988414,1894129.00
04/23/2017 19:00,2,0.543,ACTIVE,211.70,337.24,60.007,1492988403,"201051344000890","219011344069620",30.43,5.50,0,330.63,351.97,16.8,14.3,0.097,672378.1,672378.1,2728,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988415,1894130.00
04/23/2017 19:00,2,0.535,ACTIVE,211.93,338.44,60.012,1492988403,"201051344000438","219011344069620",30.49,5.50,0,331.83,351.67,16.6,14.0,0.093,675289.9,675289.9,2723,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988416,1894131.00
04/23/2017 19:00,2,0.559,ACTIVE,211.93,337.54,59.986,1492988403,"201051344000417","219011344069620",19.60,5.50,0,331.83,345.96,11.1,8.8,0.062,635054.4,635054.4,2746,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988417,1894132.00
04/23/2017 19:00,2,0.393,ACTIVE,211.25,338.14,59.975,1492988403,"274151322000083","219011344069620",29.58,8.50,0,331.83,343.55,11.8,9.5,0.066,927777.6,927777.6,2721,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988418,1894133.00
04/23/2017 19:00,2,0.418,ACTIVE,211.70,336.64,59.981,1492988403,"274151322000076","219011344069620",30.22,9.00,0,333.63,344.45,12.8,10.4,0.075,989008.3,989008.3,2717,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988419,1894134.00
04/23/2017 19:00,2,0.486,ACTIVE,212.38,339.04,59.965,1492988403,"201051344000868","219011344069620",29.38,6.00,0,331.83,350.47,14.4,12.0,0.084,670774.3,670774.3,2726,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988419,1894135.00
04/23/2017 19:00,2,0.412,ACTIVE,211.25,337.54,59.949,1492988403,"274151322000095","219011344069620",29.48,7.30,0,330.63,343.25,12.3,9.9,0.075,979446.1,979446.1,2723,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988420,1894136.00
04/23/2017 19:00,2,0.453,ACTIVE,212.16,338.74,59.996,1492988403,"201051344000988","219011344069620",19.92,6.00,0,331.53,347.16,9.1,6.9,0.062,610073.5,610073.5,2734,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988421,1894137.00
04/23/2017 19:00,2,0.527,ACTIVE,211.70,337.54,59.991,1492988403,"201051344001025","219011344069620",29.80,6.00,0,331.53,349.86,16.0,13.5,0.093,674587.0,674587.0,2731,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988422,1894138.00
04/23/2017 19:00,2,0.484,ACTIVE,212.16,338.44,59.996,1492988403,"201051344000458","219011344069620",30.16,7.30,0,332.13,348.36,14.8,12.4,0.084,682962.6,682962.6,2723,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988423,1894139.00
04/23/2017 19:00,2,0.473,ACTIVE,212.83,339.95,59.986,1492988403,"201051344000853","219011344069620",30.43,6.30,0,334.24,349.56,14.6,12.2,0.093,683402.7,683402.7,2728,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988424,1894140.00
04/23/2017 19:00,2,0.514,ACTIVE,212.16,339.65,59.986,1492988403,"201051344000685","219011344069620",30.28,5.00,0,332.13,349.26,15.8,13.3,0.097,675346.8,675346.8,2735,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988425,1894141.00
04/23/2017 19:00,2,0.500,ACTIVE,212.16,339.04,59.981,1492988403,"201051344000917","219011344069620",30.34,7.00,0,330.93,351.97,15.4,12.9,0.097,671981.9,671981.9,2732,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988426,1894142.00
04/23/2017 19:00,2,0.510,ACTIVE,212.16,339.04,59.938,1492988403,"201051344001145","219011344069620",28.78,5.00,0,333.03,349.56,14.9,12.4,0.093,679815.2,679815.2,2730,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988427,1894143.00
04/23/2017 19:00,2,0.545,ACTIVE,211.93,338.74,59.975,1492988403,"201051344000651","219011344069620",29.38,5.50,0,332.43,348.06,16.2,13.7,0.097,668592.3,668592.3,2729,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988428,1894144.00
04/23/2017 19:00,2,0.387,ACTIVE,211.03,337.54,59.981,1492988403,"274151322000088","219011344069620",27.83,9.00,0,331.23,342.65,11.0,8.7,0.066,889270.8,889270.8,2720,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988429,1894145.00
04/23/2017 19:00,2,0.273,ACTIVE,211.70,415.09,59.975,1492988403,"274151322000068","219011344069620",39.08,12.30,0,334.54,437.33,10.9,8.6,0.053,766272.6,766272.6,2786,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988429,1894146.00
04/23/2017 19:00,2,0.504,ACTIVE,211.70,337.54,59.996,1492988403,"201051344001135","219011344069620",30.22,6.70,0,331.23,348.36,15.5,13.0,0.093,664244.0,664244.0,2727,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988430,1894147.00
04/23/2017 19:00,2,0.494,ACTIVE,211.93,338.74,59.986,1492988403,"201051344000594","219011344069620",30.02,6.00,0,331.53,349.26,15.1,12.6,0.080,684845.3,684845.3,2726,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988431,1894148.00
04/23/2017 19:00,2,0.521,ACTIVE,211.93,338.14,59.938,1492988403,"201051344001203","219011344069620",29.34,5.50,0,331.53,350.47,15.5,13.0,0.097,672949.7,672949.7,2730,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988432,1894149.00
04/23/2017 19:00,2,0.387,ACTIVE,211.03,335.14,59.981,1492988403,"274151322000054","219011344069620",29.52,9.70,0,331.23,343.25,11.6,9.3,0.062,907381.5,907381.5,2715,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988433,1894150.00
04/23/2017 19:00,2,0.467,ACTIVE,212.61,338.74,59.991,1492988403,"201051344000867","219011344069620",30.26,7.00,0,332.13,348.06,14.3,11.9,0.080,669714.0,669714.0,2731,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988434,1894151.00
04/23/2017 19:00,2,0.553,ACTIVE,211.93,338.74,59.981,1492988403,"201051344001093","219011344069620",29.92,6.30,0,331.23,349.56,16.8,14.2,0.093,671779.7,671779.7,2728,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988435,1894152.00
04/23/2017 19:00,2,0.416,ACTIVE,212.38,339.34,59.991,1492988403,"201051344000900","219011344069620",30.06,6.00,0,332.43,348.36,12.7,10.3,0.088,690926.5,690926.5,2735,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988436,1894153.00
04/23/2017 19:00,2,0.500,ACTIVE,212.38,339.65,59.981,1492988403,"201051344000648","219011344069620",29.40,5.50,0,332.13,348.36,14.9,12.5,0.080,680347.3,680347.3,2729,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988437,1894154.00
04/23/2017 19:00,2,0.498,ACTIVE,212.38,339.04,60.018,1492988403,"201051344000569","219011344069620",29.12,6.30,0,332.13,348.36,14.7,12.3,0.088,693245.4,693245.4,2724,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988438,1894155.00
04/23/2017 19:00,2,0.477,ACTIVE,212.38,337.84,59.986,1492988403,"201051344000983","219011344069620",29.38,6.30,0,331.53,348.36,14.2,11.7,0.088,683894.7,683894.7,2727,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988439,1894156.00
04/23/2017 19:00,2,0.465,ACTIVE,212.38,339.34,59.986,1492988403,"201051344001158","219011344069620",30.00,5.50,0,332.43,350.47,14.2,11.7,0.088,669568.2,669568.2,2730,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988440,1894157.00
04/23/2017 19:00,2,0.488,ACTIVE,212.83,340.55,59.954,1492988403,"201051344000576","219011344069620",30.08,6.00,0,333.03,350.47,14.9,12.4,0.080,683729.9,683729.9,2732,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988441,1894158.00
04/23/2017 19:00,2,0.398,ACTIVE,211.25,336.94,59.975,1492988403,"274151322000087","219011344069620",28.55,12.30,0,331.53,342.95,11.6,9.2,0.062,879454.9,879454.9,2758,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492988442,1894159.00
04/23/2017 19:15,2,0.406,ACTIVE,212.16,337.84,59.949,1492989303,"201051344000645","219011344069620",28.27,6.30,0,332.43,347.46,11.7,9.3,0.066,682861.1,682861.1,2727,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989304,1894160.00
04/23/2017 19:15,2,0.307,ACTIVE,211.03,336.64,59.965,1492989303,"274151322000085","219011344069620",28.88,8.00,0,332.43,342.35,9.0,6.7,0.044,904396.6,904396.6,2717,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989305,1894161.00
04/23/2017 19:15,2,0.412,ACTIVE,212.38,339.34,59.970,1492989303,"201051344000633","219011344069620",29.54,6.00,0,331.83,352.57,12.3,10.0,0.066,669243.3,669243.3,2734,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989306,1894162.00
04/23/2017 19:15,2,0.404,ACTIVE,211.93,338.14,59.965,1492989303,"201051344000469","219011344069620",30.49,4.50,0,330.63,346.56,12.5,10.2,0.071,672212.6,672212.6,2726,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989307,1894163.00
04/23/2017 19:15,2,0.426,ACTIVE,211.70,337.54,59.965,1492989303,"201051344000646","219011344069620",29.98,5.50,0,330.33,346.26,13.0,10.6,0.066,665791.7,665791.7,2731,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989308,1894164.00
04/23/2017 19:15,2,0.338,ACTIVE,211.03,336.94,59.970,1492989303,"274151322000052","219011344069620",29.04,8.50,0,331.53,342.95,9.9,7.7,0.053,937295.1,937295.1,2720,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989309,1894165.00
04/23/2017 19:15,2,0.436,ACTIVE,211.93,338.14,59.959,1492989303,"201051344000585","219011344069620",29.84,6.00,0,330.33,346.86,13.2,10.8,0.071,676963.2,676963.2,2729,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989310,1894166.00
04/23/2017 19:15,2,0.414,ACTIVE,211.70,337.54,59.959,1492989303,"201051344001230","219011344069620",29.78,4.50,0,329.73,351.07,12.6,10.2,0.066,670186.1,670186.1,2733,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989311,1894167.00
04/23/2017 19:15,2,0.434,ACTIVE,212.38,338.44,59.938,1492989303,"201051344000582","219011344069620",30.00,5.50,0,330.93,347.16,13.2,10.8,0.071,660115.9,660115.9,2723,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989312,1894168.00
04/23/2017 19:15,2,0.463,ACTIVE,211.70,337.24,59.975,1492989303,"201051344000955","219011344069620",29.52,5.50,0,329.73,351.67,13.9,11.5,0.071,678560.2,678560.2,2728,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989313,1894169.00
04/23/2017 19:15,2,0.199,ACTIVE,211.03,401.26,59.954,1492989303,"274151322000094","219011344069620",37.95,10.30,0,333.03,433.42,7.7,5.5,0.031,765874.5,765874.5,2792,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989314,1894170.00
04/23/2017 19:15,2,0.439,ACTIVE,212.16,337.54,59.949,1492989303,"201051344000579","219011344069620",29.34,5.50,0,331.53,352.87,13.1,10.7,0.066,689727.1,689727.1,2727,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989314,1894171.00
04/23/2017 19:15,2,0.471,ACTIVE,211.70,337.24,59.965,1492989303,"201051344000890","219011344069620",28.61,5.00,0,329.73,347.76,13.7,11.3,0.066,672381.7,672381.7,2729,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989315,1894172.00
04/23/2017 19:15,2,0.461,ACTIVE,211.93,337.84,59.965,1492989303,"201051344000438","219011344069620",29.48,5.00,0,331.23,350.17,13.8,11.4,0.071,675293.4,675293.4,2724,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989316,1894173.00
04/23/2017 19:15,2,0.471,ACTIVE,212.16,336.94,59.975,1492989303,"201051344000417","219011344069620",19.94,4.50,0,330.33,343.55,9.5,7.3,0.044,635056.6,635056.6,2747,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989317,1894174.00
04/23/2017 19:15,2,0.314,ACTIVE,211.25,337.54,59.965,1492989303,"274151322000083","219011344069620",28.57,7.70,0,331.83,342.95,9.2,6.9,0.044,927779.9,927779.9,2722,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989318,1894175.00
04/23/2017 19:15,2,0.330,ACTIVE,211.70,337.84,59.965,1492989303,"274151322000076","219011344069620",29.72,8.50,0,333.03,343.85,9.9,7.7,0.057,989010.9,989010.9,2718,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989319,1894176.00
04/23/2017 19:15,2,0.398,ACTIVE,211.93,337.54,59.965,1492989303,"201051344000868","219011344069620",29.22,5.50,0,330.63,350.17,11.8,9.5,0.062,670777.3,670777.3,2727,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989320,1894177.00
04/23/2017 19:15,2,0.322,ACTIVE,211.03,337.24,59.996,1492989303,"274151322000095","219011344069620",29.22,7.00,0,331.83,342.35,9.5,7.3,0.049,979448.6,979448.6,2724,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989321,1894178.00
04/23/2017 19:15,2,0.381,ACTIVE,211.70,338.14,59.965,1492989303,"201051344000988","219011344069620",19.58,5.50,0,330.33,345.36,7.6,5.4,0.040,610075.3,610075.3,2735,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989322,1894179.00
04/23/2017 19:15,2,0.443,ACTIVE,211.70,336.64,59.959,1492989303,"201051344001025","219011344069620",29.48,5.50,0,330.93,350.47,13.3,10.9,0.075,674590.4,674590.4,2732,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989323,1894180.00
04/23/2017 19:15,2,0.406,ACTIVE,211.93,337.24,59.975,1492989303,"201051344000458","219011344069620",29.66,7.00,0,331.23,345.96,12.2,9.9,0.062,682965.7,682965.7,2724,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989323,1894181.00
04/23/2017 19:15,2,0.387,ACTIVE,212.61,339.04,59.970,1492989303,"201051344000853","219011344069620",29.98,5.50,0,333.03,347.76,11.8,9.5,0.057,683405.7,683405.7,2729,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989324,1894182.00
04/23/2017 19:15,2,0.434,ACTIVE,212.16,338.44,59.996,1492989303,"201051344000685","219011344069620",29.94,5.00,0,331.23,347.76,13.2,10.8,0.075,675350.1,675350.1,2736,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989325,1894183.00
04/23/2017 19:15,2,0.424,ACTIVE,212.16,338.14,59.975,1492989303,"201051344000917","219011344069620",29.46,6.70,0,330.63,349.86,12.7,10.3,0.066,671985.2,671985.2,2733,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989326,1894184.00
04/23/2017 19:15,2,0.416,ACTIVE,212.16,338.14,59.954,1492989303,"201051344001145","219011344069620",29.24,4.50,0,332.43,352.87,12.4,10.0,0.071,679818.4,679818.4,2731,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989327,1894185.00
04/23/2017 19:15,2,0.459,ACTIVE,211.93,337.54,59.981,1492989303,"201051344000651","219011344069620",28.92,5.00,0,331.83,347.76,13.4,11.1,0.071,668595.8,668595.8,2730,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989328,1894186.00
04/23/2017 19:15,2,0.299,ACTIVE,210.80,336.04,59.959,1492989303,"274151322000088","219011344069620",27.81,8.50,0,331.23,342.05,8.4,6.2,0.044,889273.0,889273.0,2721,0,0,0,L,1151911521,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989329,1894187.00
04/23/2017 19:15,2,0.215,ACTIVE,211.93,411.48,59.970,1492989303,"274151322000068","219011344069620",38.96,11.70,0,334.24,433.12,8.6,6.3,0.035,766274.8,766274.8,2787,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989330,1894188.00
04/23/2017 19:15,2,0.420,ACTIVE,211.70,336.94,59.954,1492989303,"201051344001135","219011344069620",30.10,6.00,0,330.33,348.36,12.8,10.5,0.071,664247.3,664247.3,2728,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989331,1894189.00
04/23/2017 19:15,2,0.396,ACTIVE,211.70,337.24,59.975,1492989303,"201051344000594","219011344069620",30.42,5.50,0,331.23,349.56,12.3,10.0,0.062,684848.4,684848.4,2727,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989332,1894190.00
04/23/2017 19:15,2,0.436,ACTIVE,212.16,337.54,59.981,1492989303,"201051344001203","219011344069620",28.86,5.00,0,331.23,353.47,12.8,10.4,0.071,672953.0,672953.0,2731,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989333,1894191.00
04/23/2017 19:15,2,0.314,ACTIVE,210.80,336.64,59.970,1492989303,"274151322000054","219011344069620",27.95,9.30,0,331.23,342.65,9.0,6.7,0.049,907383.9,907383.9,2716,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989334,1894192.00
04/23/2017 19:15,2,0.393,ACTIVE,212.38,337.54,59.975,1492989303,"201051344000867","219011344069620",29.46,6.70,0,331.53,350.17,11.8,9.4,0.062,669717.0,669717.0,2732,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989335,1894193.00
04/23/2017 19:15,2,0.461,ACTIVE,211.93,338.14,60.007,1492989303,"201051344001093","219011344069620",30.38,6.30,0,331.23,352.27,14.2,11.8,0.066,671783.3,671783.3,2729,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989336,1894194.00
04/23/2017 19:15,2,0.328,ACTIVE,211.70,337.84,59.981,1492989303,"201051344000900","219011344069620",30.02,5.00,0,331.83,346.86,10.0,7.8,0.057,690929.1,690929.1,2736,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989336,1894195.00
04/23/2017 19:15,2,0.396,ACTIVE,212.16,337.54,59.965,1492989303,"201051344000648","219011344069620",30.38,5.00,0,332.73,346.56,12.3,9.9,0.062,680350.5,680350.5,2730,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989337,1894196.00
04/23/2017 19:15,2,0.396,ACTIVE,212.16,338.14,59.975,1492989303,"201051344000569","219011344069620",30.16,6.00,0,332.13,347.46,12.2,9.8,0.066,693248.4,693248.4,2725,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989338,1894197.00
04/23/2017 19:15,2,0.389,ACTIVE,211.93,336.94,59.965,1492989303,"201051344000983","219011344069620",29.58,6.00,0,330.93,351.97,11.7,9.3,0.066,683897.6,683897.6,2728,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989339,1894198.00
04/23/2017 19:15,2,0.387,ACTIVE,211.93,337.84,59.981,1492989303,"201051344001158","219011344069620",29.54,5.00,0,331.53,348.36,11.6,9.3,0.062,669571.0,669571.0,2731,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989340,1894199.00
04/23/2017 19:15,2,0.389,ACTIVE,212.38,338.74,59.965,1492989303,"201051344000576","219011344069620",30.63,5.50,0,332.43,347.46,12.1,9.8,0.062,683733.0,683733.0,2733,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989341,1894200.00
04/23/2017 19:15,2,0.324,ACTIVE,211.25,334.54,59.965,1492989303,"274151322000087","219011344069620",27.79,11.70,0,332.43,342.65,9.1,6.8,0.031,879457.2,879457.2,2759,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492989342,1894201.00
04/23/2017 19:30,2,0.227,ACTIVE,212.38,337.24,59.975,1492990203,"201051344000645","219011344069620",28.13,6.00,0,331.83,344.15,6.5,4.3,0.013,682862.8,682862.8,2728,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990204,1894202.00
04/23/2017 19:30,2,0.141,ACTIVE,211.48,334.84,59.922,1492990203,"274151322000085","219011344069620",27.63,7.70,0,331.53,339.95,4.0,1.9,0.013,904397.7,904397.7,2718,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990205,1894203.00
04/23/2017 19:30,2,0.252,ACTIVE,212.38,338.44,59.959,1492990203,"201051344000633","219011344069620",27.67,5.00,0,330.63,346.86,7.1,4.9,0.013,669245.1,669245.1,2735,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990206,1894204.00
04/23/2017 19:30,2,0.262,ACTIVE,211.93,336.94,59.938,1492990203,"201051344000469","219011344069620",28.27,4.00,0,329.73,344.15,7.5,5.4,0.013,672214.5,672214.5,2727,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990207,1894205.00
04/23/2017 19:30,2,0.248,ACTIVE,211.48,335.44,59.954,1492990203,"201051344000646","219011344069620",27.75,5.00,0,330.63,344.45,7.0,4.8,0.018,665793.6,665793.6,2732,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990208,1894206.00
04/23/2017 19:30,2,0.168,ACTIVE,211.03,335.14,59.954,1492990203,"274151322000052","219011344069620",27.47,7.70,0,330.63,340.25,4.7,2.6,0.009,937296.4,937296.4,2721,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990208,1894207.00
04/23/2017 19:30,2,0.240,ACTIVE,211.70,336.04,59.965,1492990203,"201051344000585","219011344069620",29.12,5.50,0,330.63,344.76,7.1,4.9,0.018,676965.1,676965.1,2730,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990209,1894208.00
04/23/2017 19:30,2,0.254,ACTIVE,211.48,335.74,60.002,1492990203,"201051344001230","219011344069620",27.06,4.00,0,329.43,344.45,7.0,4.8,0.018,670187.9,670187.9,2734,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990210,1894209.00
04/23/2017 19:30,2,0.240,ACTIVE,211.93,336.04,59.959,1492990203,"201051344000582","219011344069620",29.56,4.50,0,331.23,345.06,7.2,5.1,0.018,660117.9,660117.9,2724,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990211,1894210.00
04/23/2017 19:30,2,0.275,ACTIVE,211.03,335.14,59.965,1492990203,"201051344000955","219011344069620",28.65,5.50,0,329.73,344.45,8.0,5.8,0.018,678562.3,678562.3,2729,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990212,1894211.00
04/23/2017 19:30,2,0.082,ACTIVE,211.25,335.14,59.954,1492990203,"274151322000094","219011344069620",29.36,8.50,0,332.73,406.07,2.4,0.4,0.009,765875.2,765875.2,2793,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990213,1894212.00
04/23/2017 19:30,2,0.270,ACTIVE,211.93,335.74,59.970,1492990203,"201051344000579","219011344069620",28.80,5.00,0,331.83,344.15,7.9,5.7,0.013,689729.1,689729.1,2728,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990214,1894213.00
04/23/2017 19:30,2,0.271,ACTIVE,211.25,335.14,59.965,1492990203,"201051344000890","219011344069620",28.35,4.50,0,330.03,343.85,7.8,5.6,0.018,672383.8,672383.8,2730,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990215,1894214.00
04/23/2017 19:30,2,0.268,ACTIVE,211.70,336.04,59.965,1492990203,"201051344000438","219011344069620",28.92,4.50,0,331.53,344.76,7.9,5.7,0.013,675295.5,675295.5,2725,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990216,1894215.00
04/23/2017 19:30,2,0.293,ACTIVE,211.70,335.74,59.965,1492990203,"201051344000417","219011344069620",19.10,4.50,0,330.93,342.35,5.7,3.5,0.009,635058.0,635058.0,2748,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990217,1894216.00
04/23/2017 19:30,2,0.139,ACTIVE,211.25,335.14,59.954,1492990203,"274151322000083","219011344069620",27.85,7.30,0,330.93,340.55,3.9,1.8,0.009,927781.0,927781.0,2723,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990218,1894217.00
04/23/2017 19:30,2,0.152,ACTIVE,211.93,334.84,59.949,1492990203,"274151322000076","219011344069620",27.85,7.70,0,331.83,341.15,4.3,2.2,0.013,989012.1,989012.1,2719,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990219,1894218.00
04/23/2017 19:30,2,0.230,ACTIVE,211.93,335.74,59.959,1492990203,"201051344000868","219011344069620",27.81,5.00,0,330.03,343.85,6.5,4.3,0.013,670779.0,670779.0,2728,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990220,1894219.00
04/23/2017 19:30,2,0.139,ACTIVE,211.03,334.84,59.954,1492990203,"274151322000095","219011344069620",27.73,6.70,0,330.93,340.25,3.9,1.8,0.009,979449.7,979449.7,2725,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990220,1894220.00
04/23/2017 19:30,2,0.205,ACTIVE,211.70,337.24,59.970,1492990203,"201051344000988","219011344069620",18.96,5.00,0,330.33,343.85,4.0,1.9,0.009,610076.1,610076.1,2736,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990221,1894221.00
04/23/2017 19:30,2,0.244,ACTIVE,211.48,334.84,59.965,1492990203,"201051344001025","219011344069620",28.82,4.50,0,330.33,344.76,7.1,5.0,0.013,674592.3,674592.3,2733,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990222,1894222.00
04/23/2017 19:30,2,0.242,ACTIVE,211.93,335.44,59.949,1492990203,"201051344000458","219011344069620",28.29,6.70,0,332.13,343.85,7.0,4.8,0.013,682967.5,682967.5,2725,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990223,1894223.00
04/23/2017 19:30,2,0.246,ACTIVE,212.38,337.24,59.954,1492990203,"201051344000853","219011344069620",25.43,5.00,0,331.83,345.66,6.4,4.2,0.013,683407.4,683407.4,2730,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990224,1894224.00
04/23/2017 19:30,2,0.252,ACTIVE,211.93,336.64,59.959,1492990203,"201051344000685","219011344069620",28.13,4.00,0,330.93,345.66,7.2,5.0,0.018,675352.0,675352.0,2737,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990225,1894225.00
04/23/2017 19:30,2,0.244,ACTIVE,211.70,336.34,59.959,1492990203,"201051344000917","219011344069620",27.61,6.30,0,330.33,345.66,6.8,4.7,0.013,671987.0,671987.0,2734,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990226,1894226.00
04/23/2017 19:30,2,0.221,ACTIVE,211.93,336.04,59.954,1492990203,"201051344001145","219011344069620",28.51,4.00,0,331.83,345.96,6.4,4.3,0.013,679820.1,679820.1,2732,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990227,1894227.00
04/23/2017 19:30,2,0.266,ACTIVE,211.70,335.74,59.965,1492990203,"201051344000651","219011344069620",28.43,4.50,0,331.23,345.36,7.7,5.5,0.018,668597.8,668597.8,2731,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990228,1894228.00
04/23/2017 19:30,2,0.129,ACTIVE,211.03,336.04,59.954,1492990203,"274151322000088","219011344069620",25.52,8.00,0,330.63,339.34,3.3,1.3,0.013,889273.9,889273.9,2722,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990229,1894229.00
04/23/2017 19:30,2,0.096,ACTIVE,211.93,334.84,59.944,1492990203,"274151322000068","219011344069620",29.40,10.30,0,333.33,415.69,2.9,0.9,0.000,766275.6,766275.6,2788,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990229,1894230.00
04/23/2017 19:30,2,0.232,ACTIVE,211.25,334.24,59.954,1492990203,"201051344001135","219011344069620",28.35,5.50,0,330.03,343.85,6.7,4.6,0.018,664249.1,664249.1,2729,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990230,1894231.00
04/23/2017 19:30,2,0.248,ACTIVE,211.70,336.04,59.949,1492990203,"201051344000594","219011344069620",27.79,5.00,0,330.33,343.85,7.0,4.8,0.018,684850.2,684850.2,2728,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990231,1894232.00
04/23/2017 19:30,2,0.246,ACTIVE,211.70,335.44,59.954,1492990203,"201051344001203","219011344069620",27.57,4.50,0,331.23,345.36,6.9,4.7,0.013,672954.8,672954.8,2732,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990232,1894233.00
04/23/2017 19:30,2,0.135,ACTIVE,211.25,334.84,59.959,1492990203,"274151322000054","219011344069620",27.77,8.50,0,330.33,339.95,3.8,1.7,0.013,907384.9,907384.9,2717,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990233,1894234.00
04/23/2017 19:30,2,0.225,ACTIVE,212.16,335.44,59.928,1492990203,"201051344000867","219011344069620",27.71,6.00,0,330.93,343.85,6.3,4.2,0.018,669718.6,669718.6,2733,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990234,1894235.00
04/23/2017 19:30,2,0.289,ACTIVE,211.48,335.74,59.949,1492990203,"201051344001093","219011344069620",28.09,5.50,0,330.93,344.15,8.2,6.0,0.018,671785.4,671785.4,2730,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990235,1894236.00
04/23/2017 19:30,2,0.168,ACTIVE,211.93,336.64,59.954,1492990203,"201051344000900","219011344069620",27.51,5.00,0,330.93,344.45,4.7,2.6,0.009,690930.3,690930.3,2737,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990236,1894237.00
04/23/2017 19:30,2,0.225,ACTIVE,212.16,335.74,59.981,1492990203,"201051344000648","219011344069620",29.84,4.00,0,331.53,345.06,6.8,4.7,0.009,680352.3,680352.3,2731,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990237,1894238.00
04/23/2017 19:30,2,0.234,ACTIVE,211.93,335.74,59.954,1492990203,"201051344000569","219011344069620",28.45,5.50,0,330.93,343.85,6.8,4.6,0.013,693250.2,693250.2,2726,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990238,1894239.00
04/23/2017 19:30,2,0.229,ACTIVE,211.93,335.74,59.922,1492990203,"201051344000983","219011344069620",27.35,5.50,0,330.63,343.25,6.3,4.2,0.013,683899.3,683899.3,2729,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990239,1894240.00
04/23/2017 19:30,2,0.223,ACTIVE,212.16,335.74,59.938,1492990203,"201051344001158","219011344069620",27.57,4.50,0,330.63,344.45,6.2,4.1,0.013,669572.6,669572.6,2732,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990240,1894241.00
04/23/2017 19:30,2,0.258,ACTIVE,212.38,336.64,59.954,1492990203,"201051344000576","219011344069620",26.62,5.00,0,331.23,345.06,7.0,4.8,0.009,683734.8,683734.8,2734,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990241,1894242.00
04/23/2017 19:30,2,0.143,ACTIVE,211.48,335.14,59.981,1492990203,"274151322000087","219011344069620",27.29,11.00,0,331.23,339.95,3.9,1.9,0.000,879458.2,879458.2,2760,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492990242,1894243.00
