ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 19:45,2,0.199,ACTIVE,212.61,336.34,60.012,1492991104,"201051344000645","219011344069620",27.39,5.50,0,331.53,343.25,5.6,3.4,0.004,682863.8,682863.8,2729,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991105,1894244.00
04/23/2017 19:45,2,0.113,ACTIVE,211.25,334.84,59.986,1492991104,"274151322000085","219011344069620",26.18,7.30,0,331.83,337.54,3.0,1.0,0.004,904398.1,904398.1,2719,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991106,1894245.00
04/23/2017 19:45,2,0.225,ACTIVE,212.83,338.14,59.981,1492991104,"201051344000633","219011344069620",25.98,4.50,0,316.50,356.48,6.0,3.8,0.004,669246.2,669246.2,2736,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991107,1894246.00
04/23/2017 19:45,2,0.246,ACTIVE,212.38,336.04,59.986,1492991104,"201051344000469","219011344069620",26.70,3.70,0,322.51,346.86,6.7,4.6,0.004,672215.8,672215.8,2728,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991107,1894247.00
04/23/2017 19:45,2,0.223,ACTIVE,211.48,335.44,59.981,1492991104,"201051344000646","219011344069620",26.64,4.00,0,329.73,340.85,6.0,3.9,0.009,665794.7,665794.7,2733,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991108,1894248.00
04/23/2017 19:45,2,0.137,ACTIVE,211.03,335.14,59.975,1492991104,"274151322000052","219011344069620",27.23,7.00,0,330.63,337.84,3.8,1.7,0.009,937297.0,937297.0,2722,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991109,1894249.00
04/23/2017 19:45,2,0.217,ACTIVE,211.93,336.04,59.975,1492991104,"201051344000585","219011344069620",27.08,5.00,0,329.13,339.95,5.9,3.8,0.013,676966.2,676966.2,2731,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991110,1894250.00
04/23/2017 19:45,2,0.232,ACTIVE,211.70,334.84,59.938,1492991104,"201051344001230","219011344069620",24.47,4.00,0,328.52,339.65,5.8,3.7,0.009,670189.0,670189.0,2735,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991111,1894251.00
04/23/2017 19:45,2,0.232,ACTIVE,212.38,336.04,59.991,1492991104,"201051344000582","219011344069620",27.19,4.00,0,330.63,340.25,6.4,4.2,0.009,660119.1,660119.1,2725,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991112,1894252.00
04/23/2017 19:45,2,0.256,ACTIVE,211.48,335.14,59.996,1492991104,"201051344000955","219011344069620",26.54,4.50,0,328.82,339.95,6.9,4.7,0.013,678563.7,678563.7,2730,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991113,1894253.00
04/23/2017 19:45,2,0.061,ACTIVE_NO_POWER,211.03,327.62,59.981,1492991104,"274151322000094","219011344069620",27.95,7.30,0,315.00,350.77,1.7,0.0,0.000,765875.2,765875.2,2794,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991114,1894254.00
04/23/2017 19:45,2,0.229,ACTIVE,212.16,335.74,59.986,1492991104,"201051344000579","219011344069620",28.59,4.50,0,329.73,342.65,6.7,4.5,0.004,689730.4,689730.4,2729,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991115,1894255.00
04/23/2017 19:45,2,0.234,ACTIVE,211.70,334.84,60.002,1492991104,"201051344000890","219011344069620",27.85,4.50,0,329.43,340.25,6.6,4.5,0.009,672385.1,672385.1,2731,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991116,1894256.00
04/23/2017 19:45,2,0.248,ACTIVE,211.93,335.74,59.986,1492991104,"201051344000438","219011344069620",26.78,4.00,0,330.93,340.55,6.7,4.6,0.009,675296.8,675296.8,2726,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991116,1894257.00
04/23/2017 19:45,2,0.254,ALERT,211.93,327.02,59.996,1492991104,"201051344000417","219011344069620",19.66,4.00,0,296.36,339.95,5.1,3.0,0.000,635058.8,635058.8,2749,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991118,1894258.00
04/23/2017 19:45,2,0.113,ACTIVE,211.25,335.44,59.991,1492991104,"274151322000083","219011344069620",26.64,6.70,0,330.93,338.44,3.0,1.0,0.009,927781.4,927781.4,2724,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991119,1894259.00
04/23/2017 19:45,2,0.117,ACTIVE,211.70,335.14,59.981,1492991104,"274151322000076","219011344069620",27.85,7.30,0,332.73,338.44,3.3,1.3,0.009,989012.6,989012.6,2720,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991120,1894260.00
04/23/2017 19:45,2,0.209,ACTIVE,211.93,336.34,59.991,1492991104,"201051344000868","219011344069620",25.68,4.50,0,321.61,348.06,5.5,3.4,0.009,670780.0,670780.0,2729,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991121,1894261.00
04/23/2017 19:45,2,0.111,ACTIVE,211.03,334.24,59.975,1492991104,"274151322000095","219011344069620",26.70,6.30,0,331.53,337.84,3.0,1.0,0.000,979450.1,979450.1,2726,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991122,1894262.00
04/23/2017 19:45,2,0.178,ALERT,211.93,338.14,60.034,1492991104,"201051344000988","219011344069620",18.69,4.50,0,295.16,340.25,3.4,1.4,0.000,610076.6,610076.6,2737,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991124,1894263.00
04/23/2017 19:45,2,0.215,ACTIVE,211.48,334.84,59.986,1492991104,"201051344001025","219011344069620",27.71,4.00,0,330.03,340.25,6.0,3.9,0.004,674593.5,674593.5,2734,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991125,1894264.00
04/23/2017 19:45,2,0.223,ACTIVE,211.93,336.34,59.986,1492991104,"201051344000458","219011344069620",26.38,6.00,0,323.41,346.56,6.0,3.8,0.004,682968.6,682968.6,2726,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991125,1894265.00
04/23/2017 19:45,2,0.205,ACTIVE,212.61,338.44,59.970,1492991104,"201051344000853","219011344069620",25.90,4.50,0,318.91,353.47,5.5,3.3,0.004,683408.4,683408.4,2731,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991126,1894266.00
04/23/2017 19:45,2,0.230,ACTIVE,212.16,336.94,59.959,1492991104,"201051344000685","219011344069620",26.26,4.00,0,328.22,344.45,6.1,4.0,0.013,675353.2,675353.2,2738,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991127,1894267.00
04/23/2017 19:45,2,0.225,ACTIVE,211.93,336.64,59.986,1492991104,"201051344000917","219011344069620",25.29,6.00,0,329.43,341.15,5.8,3.7,0.004,671988.1,671988.1,2735,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991128,1894268.00
04/23/2017 19:45,2,0.201,ACTIVE,212.16,336.34,59.991,1492991104,"201051344001145","219011344069620",25.96,3.70,0,330.93,341.45,5.3,3.2,0.009,679821.1,679821.1,2733,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991129,1894269.00
04/23/2017 19:45,2,0.252,ACTIVE,211.70,335.14,59.991,1492991104,"201051344000651","219011344069620",26.10,3.70,0,330.33,340.25,6.7,4.5,0.009,668599.1,668599.1,2732,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991130,1894270.00
04/23/2017 19:45,2,0.096,ACTIVE,210.35,334.54,60.018,1492991104,"274151322000088","219011344069620",25.96,7.30,0,330.93,337.54,2.5,0.5,0.000,889274.1,889274.1,2723,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991131,1894271.00
04/23/2017 19:45,2,0.078,ACTIVE,211.48,326.12,59.975,1492991104,"274151322000068","219011344069620",27.93,9.00,0,321.31,347.76,2.2,0.2,0.000,766275.7,766275.7,2789,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991132,1894272.00
04/23/2017 19:45,2,0.189,ACTIVE,211.25,334.24,59.996,1492991104,"201051344001135","219011344069620",28.92,4.50,0,328.82,339.04,5.6,3.5,0.009,664250.2,664250.2,2730,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991133,1894273.00
04/23/2017 19:45,2,0.229,ACTIVE,211.70,336.94,60.023,1492991104,"201051344000594","219011344069620",25.41,4.50,0,323.41,347.46,5.9,3.8,0.004,684851.3,684851.3,2729,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991134,1894274.00
04/23/2017 19:45,2,0.225,ACTIVE,211.70,335.14,59.981,1492991104,"201051344001203","219011344069620",25.94,4.00,0,330.33,341.75,5.9,3.8,0.009,672956.0,672956.0,2733,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991135,1894275.00
04/23/2017 19:45,2,0.105,ACTIVE,211.03,334.84,59.986,1492991104,"274151322000054","219011344069620",26.88,8.00,0,330.63,337.24,2.9,0.9,0.000,907385.2,907385.2,2718,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991136,1894276.00
04/23/2017 19:45,2,0.209,ACTIVE,212.38,337.24,59.996,1492991104,"201051344000867","219011344069620",24.87,5.50,0,314.70,353.77,5.3,3.2,0.004,669719.6,669719.6,2734,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991137,1894277.00
04/23/2017 19:45,2,0.270,ACTIVE,211.48,335.14,59.991,1492991104,"201051344001093","219011344069620",25.80,5.00,0,329.13,340.85,7.1,4.9,0.009,671786.9,671786.9,2731,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991137,1894278.00
04/23/2017 19:45,2,0.143,ACTIVE,212.16,337.84,59.996,1492991104,"201051344000900","219011344069620",26.12,4.50,0,317.40,351.37,3.8,1.8,0.009,690930.9,690930.9,2738,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991138,1894279.00
04/23/2017 19:45,2,0.234,ACTIVE,212.16,337.24,60.028,1492991104,"201051344000648","219011344069620",25.82,3.70,0,321.61,348.66,6.2,4.0,0.009,680353.4,680353.4,2732,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991139,1894280.00
04/23/2017 19:45,2,0.215,ACTIVE,212.16,336.94,59.986,1492991104,"201051344000569","219011344069620",26.80,5.00,0,329.13,343.55,5.9,3.7,0.004,693251.3,693251.3,2727,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991140,1894281.00
04/23/2017 19:45,2,0.209,ACTIVE,212.16,336.64,59.986,1492991104,"201051344000983","219011344069620",25.13,5.00,0,321.91,347.76,5.4,3.3,0.004,683900.3,683900.3,2730,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991141,1894282.00
04/23/2017 19:45,2,0.207,ACTIVE,212.16,337.54,59.991,1492991104,"201051344001158","219011344069620",24.85,3.70,0,319.21,349.86,5.2,3.1,0.004,669573.5,669573.5,2733,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991142,1894283.00
04/23/2017 19:45,2,0.234,ACTIVE,212.61,339.04,59.959,1492991104,"201051344000576","219011344069620",24.85,4.50,0,312.89,356.48,5.9,3.8,0.000,683735.9,683735.9,2735,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991143,1894284.00
04/23/2017 19:45,2,0.100,ALERT,211.25,306.58,59.991,1492991104,"274151322000087","219011344069620",27.14,10.00,0,295.16,351.37,0.0,0.0,0.000,879458.6,879458.6,2761,0,0,0,L,1151911521,0,121.55,121.78,0002,7,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492991145,1894285.00
04/23/2017 20:00,2,0.191,ALERT,212.61,336.64,59.991,1492992003,"201051344000645","219011344069620",25.78,5.00,0,297.57,340.55,5.0,2.9,0.000,682864.6,682864.6,2730,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992005,1894286.00
04/23/2017 20:00,2,0.094,ACTIVE,211.25,335.44,60.002,1492992003,"274151322000085","219011344069620",26.70,7.00,0,315.60,350.17,2.6,0.6,0.004,904398.2,904398.2,2720,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992006,1894287.00
04/23/2017 20:00,2,0.191,ALERT,212.83,338.14,60.012,1492992003,"201051344000633","219011344069620",27.10,4.00,0,295.46,345.36,5.3,3.2,0.004,669247.1,669247.1,2737,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992008,1894288.00
04/23/2017 20:00,2,0.242,ALERT,212.16,336.04,59.981,1492992003,"201051344000469","219011344069620",23.91,3.30,0,296.96,339.95,5.9,3.7,0.004,672216.8,672216.8,2729,0,0,0,L,1122011218,0,120.65,122.01,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992010,1894289.00
04/23/2017 20:00,2,0.215,ALERT,211.48,335.74,59.986,1492992003,"201051344000646","219011344069620",25.80,4.00,0,296.36,339.34,5.6,3.5,0.009,665795.6,665795.6,2734,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992012,1894290.00
04/23/2017 20:00,2,0.115,ACTIVE,210.80,335.14,59.975,1492992003,"274151322000052","219011344069620",27.65,6.70,0,324.92,342.65,3.3,1.3,0.000,937297.3,937297.3,2723,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992013,1894291.00
04/23/2017 20:00,2,0.211,ACTIVE,211.70,336.94,59.938,1492992003,"201051344000585","219011344069620",25.25,4.50,0,308.09,356.78,5.4,3.3,0.004,676967.1,676967.1,2732,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992014,1894292.00
04/23/2017 20:00,2,0.223,ALERT,211.93,336.04,60.012,1492992003,"201051344001230","219011344069620",23.10,3.70,0,296.96,337.84,5.2,3.1,0.000,670189.8,670189.8,2736,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992015,1894293.00
04/23/2017 20:00,2,0.229,ACTIVE,212.16,336.64,59.986,1492992003,"201051344000582","219011344069620",25.66,3.70,0,307.18,357.38,6.0,3.8,0.004,660120.0,660120.0,2726,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992016,1894294.00
04/23/2017 20:00,2,0.244,ALERT,211.48,335.44,59.981,1492992003,"201051344000955","219011344069620",24.97,4.50,0,296.96,338.74,6.2,4.1,0.009,678564.7,678564.7,2731,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992018,1894295.00
04/23/2017 20:00,2,0.051,ALERT,211.03,323.72,59.986,1492992003,"274151322000094","219011344069620",24.85,6.00,0,294.56,408.18,1.2,0.0,0.000,765875.2,765875.2,2795,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,254,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992020,1894296.00
04/23/2017 20:00,2,0.244,ALERT,211.93,335.74,59.991,1492992003,"201051344000579","219011344069620",24.31,4.00,0,298.47,339.34,6.0,3.9,0.000,689731.4,689731.4,2730,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992022,1894297.00
04/23/2017 20:00,2,0.219,ALERT,211.70,335.44,59.991,1492992003,"201051344000890","219011344069620",27.49,4.00,0,298.17,338.14,6.2,4.0,0.004,672386.2,672386.2,2732,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992023,1894298.00
04/23/2017 20:00,2,0.225,ALERT,211.93,336.04,59.991,1492992003,"201051344000438","219011344069620",26.60,3.70,0,297.26,339.34,6.1,3.9,0.009,675297.8,675297.8,2727,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992025,1894299.00
04/23/2017 20:00,2,0.238,ALERT,211.93,299.37,59.986,1492992003,"201051344000417","219011344069620",19.94,3.30,0,296.36,342.65,4.8,2.8,0.000,635059.5,635059.5,2751,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,19,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992027,1894300.00
04/23/2017 20:00,2,0.100,ACTIVE,211.03,334.84,59.975,1492992003,"274151322000083","219011344069620",26.20,6.70,0,308.69,354.67,2.6,0.6,0.004,927781.6,927781.6,2725,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992028,1894301.00
04/23/2017 20:00,2,0.104,ACTIVE,211.70,335.44,59.986,1492992003,"274151322000076","219011344069620",27.14,7.00,0,330.03,341.15,2.9,0.8,0.000,989012.8,989012.8,2721,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992029,1894302.00
04/23/2017 20:00,2,0.180,ALERT,211.48,335.44,60.007,1492992003,"201051344000868","219011344069620",27.10,4.00,0,299.07,339.34,4.9,2.8,0.004,670780.8,670780.8,2730,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992031,1894303.00
04/23/2017 20:00,2,0.094,ACTIVE,211.03,334.24,59.970,1492992003,"274151322000095","219011344069620",27.10,6.00,0,315.30,350.17,2.6,0.6,0.004,979450.3,979450.3,2727,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992032,1894304.00
04/23/2017 20:00,2,0.160,ALERT,211.48,299.67,59.991,1492992003,"201051344000988","219011344069620",19.16,3.30,0,295.76,339.95,3.1,1.1,0.000,610076.9,610076.9,2739,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992033,1894305.00
04/23/2017 20:00,2,0.203,ACTIVE,211.70,335.14,59.981,1492992003,"201051344001025","219011344069620",27.02,4.00,0,310.19,355.28,5.6,3.4,0.004,674594.4,674594.4,2735,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992034,1894306.00
04/23/2017 20:00,2,0.191,ALERT,211.70,335.44,59.975,1492992003,"201051344000458","219011344069620",27.55,6.00,0,299.07,339.65,5.4,3.3,0.004,682969.5,682969.5,2727,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992036,1894307.00
04/23/2017 20:00,2,0.188,ALERT,212.61,337.54,59.986,1492992003,"201051344000853","219011344069620",25.54,4.00,0,298.47,341.15,5.0,2.9,0.004,683409.1,683409.1,2732,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992038,1894308.00
04/23/2017 20:00,2,0.217,ALERT,211.93,337.24,59.986,1492992003,"201051344000685","219011344069620",25.43,3.70,0,297.26,339.65,5.6,3.5,0.009,675354.1,675354.1,2739,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992040,1894309.00
04/23/2017 20:00,2,0.215,ALERT,212.16,336.34,59.970,1492992003,"201051344000917","219011344069620",24.35,5.50,0,296.06,339.04,5.3,3.2,0.004,671988.9,671988.9,2736,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992042,1894310.00
04/23/2017 20:00,2,0.193,ALERT,212.16,336.34,59.970,1492992003,"201051344001145","219011344069620",24.95,3.70,0,297.26,339.34,4.9,2.8,0.004,679821.8,679821.8,2734,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992044,1894311.00
04/23/2017 20:00,2,0.246,ALERT,211.70,336.64,59.986,1492992003,"201051344000651","219011344069620",24.89,3.30,0,296.66,340.25,6.2,4.1,0.004,668600.1,668600.1,2733,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992045,1894312.00
04/23/2017 20:00,2,0.082,ACTIVE,210.57,335.14,59.981,1492992003,"274151322000088","219011344069620",25.35,7.00,0,313.50,349.26,2.1,0.1,0.000,889274.2,889274.2,2724,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992046,1894313.00
04/23/2017 20:00,2,0.006,ALERT,211.70,296.66,59.970,1492992003,"274151322000068","219011344069620",42.84,7.00,0,294.86,413.59,0.0,0.0,0.000,766275.7,766275.7,2790,0,0,0,L,1151911521,0,121.55,122.23,0002,6,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992048,1894314.00
04/23/2017 20:00,2,0.199,ACTIVE,211.48,334.84,60.002,1492992003,"201051344001135","219011344069620",25.01,4.50,0,309.89,354.07,5.1,3.0,0.004,664251.0,664251.0,2731,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992049,1894315.00
04/23/2017 20:00,2,0.199,ALERT,211.70,336.04,59.970,1492992003,"201051344000594","219011344069620",26.64,4.00,0,298.47,339.34,5.4,3.3,0.004,684852.2,684852.2,2730,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992051,1894316.00
04/23/2017 20:00,2,0.219,ALERT,211.93,335.44,60.018,1492992003,"201051344001203","219011344069620",24.49,3.70,0,296.96,340.55,5.5,3.3,0.000,672956.8,672956.8,2734,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992052,1894317.00
04/23/2017 20:00,2,0.096,ACTIVE,210.80,334.54,59.981,1492992003,"274151322000054","219011344069620",26.04,7.30,0,318.61,346.56,2.5,0.5,0.000,907385.4,907385.4,2719,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992053,1894318.00
04/23/2017 20:00,2,0.172,ALERT,212.38,335.44,59.991,1492992003,"201051344000867","219011344069620",27.63,5.50,0,298.47,340.55,4.8,2.8,0.004,669720.3,669720.3,2735,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992055,1894319.00
04/23/2017 20:00,2,0.262,ALERT,211.70,336.34,59.991,1492992003,"201051344001093","219011344069620",24.59,5.00,0,296.66,339.04,6.5,4.4,0.000,671788.0,671788.0,2732,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992057,1894320.00
04/23/2017 20:00,2,0.121,ALERT,211.70,335.74,59.965,1492992003,"201051344000900","219011344069620",27.17,4.00,0,298.77,340.25,3.4,1.3,0.000,690931.2,690931.2,2739,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992059,1894321.00
04/23/2017 20:00,2,0.201,ALERT,212.16,335.74,59.986,1492992003,"201051344000648","219011344069620",27.31,3.70,0,298.77,340.55,5.6,3.4,0.009,680354.3,680354.3,2733,0,0,0,L,1122011218,0,120.65,122.01,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992061,1894322.00
04/23/2017 20:00,2,0.191,ALERT,211.93,335.74,59.986,1492992003,"201051344000569","219011344069620",27.73,4.50,0,299.97,339.65,5.4,3.3,0.004,693252.1,693252.1,2728,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992062,1894323.00
04/23/2017 20:00,2,0.174,ALERT,211.93,335.74,59.944,1492992003,"201051344000983","219011344069620",27.35,4.50,0,299.67,339.65,4.8,2.7,0.004,683901.0,683901.0,2731,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992064,1894324.00
04/23/2017 20:00,2,0.191,ALERT,212.16,336.34,59.991,1492992003,"201051344001158","219011344069620",24.67,3.70,0,298.77,339.95,4.8,2.7,0.000,669574.2,669574.2,2734,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992066,1894325.00
04/23/2017 20:00,2,0.229,ALERT,212.38,337.24,59.970,1492992003,"201051344000576","219011344069620",23.00,4.00,0,299.37,348.36,5.3,3.2,0.000,683736.8,683736.8,2736,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992068,1894326.00
04/23/2017 20:00,2,0.029,ALERT,211.03,296.96,59.981,1492992003,"274151322000087","219011344069620",31.39,7.70,0,294.86,335.74,0.0,0.0,0.000,879458.7,879458.7,2763,0,0,0,L,1151911521,0,121.33,121.78,0002,5,0,0,0,0,0,0,199,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992070,1894327.00
04/23/2017 20:15,2,0.154,ALERT,212.38,325.82,59.965,1492992903,"201051344000645","219011344069620",26.48,4.50,0,297.57,339.34,4.2,2.1,0.000,682865.2,682865.2,2732,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992905,1894328.00
04/23/2017 20:15,2,0.082,ALERT,210.80,296.66,59.970,1492992903,"274151322000085","219011344069620",24.73,6.00,0,295.76,339.34,2.1,0.1,0.000,904398.3,904398.3,2721,0,0,0,L,1151911521,0,121.33,121.55,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992907,1894329.00
04/23/2017 20:15,2,0.184,ALERT,212.38,299.37,59.970,1492992903,"201051344000633","219011344069620",22.88,3.30,0,295.76,340.85,4.3,2.2,0.000,669247.7,669247.7,2739,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992909,1894330.00
04/23/2017 20:15,2,0.197,ACTIVE,212.16,322.51,59.970,1492992903,"201051344000469","219011344069620",25.76,3.00,0,296.36,341.15,5.2,3.1,0.000,672217.6,672217.6,2731,0,0,0,L,1122011218,0,120.65,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992909,1894331.00
04/23/2017 20:15,2,0.197,ACTIVE,211.70,321.31,59.970,1492992903,"201051344000646","219011344069620",23.74,3.30,0,296.66,338.74,4.7,2.6,0.000,665796.3,665796.3,2736,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992910,1894332.00
04/23/2017 20:15,2,0.111,ALERT,210.80,296.36,59.970,1492992903,"274151322000052","219011344069620",23.99,6.30,0,295.16,348.06,2.6,0.6,0.000,937297.5,937297.5,2724,0,0,0,L,1151911521,0,120.65,122.01,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992912,1894333.00
04/23/2017 20:15,2,0.180,ALERT,211.93,336.34,59.975,1492992903,"201051344000585","219011344069620",25.96,4.00,0,296.96,343.55,4.8,2.7,0.004,676967.8,676967.8,2733,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992914,1894334.00
04/23/2017 20:15,2,0.174,ALERT,211.93,332.73,59.959,1492992903,"201051344001230","219011344069620",25.15,3.30,0,297.57,343.25,4.5,2.4,0.000,670190.5,670190.5,2738,0,0,0,L,1122011218,0,121.78,120.88,0002,0,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992916,1894335.00
04/23/2017 20:15,2,0.201,ALERT,212.38,334.24,59.965,1492992903,"201051344000582","219011344069620",24.85,3.70,0,298.77,341.75,5.1,3.0,0.000,660120.9,660120.9,2727,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992918,1894336.00
04/23/2017 20:15,2,0.234,ACTIVE,211.48,328.52,59.970,1492992903,"201051344000955","219011344069620",23.10,4.00,0,297.26,340.55,5.5,3.4,0.000,678565.6,678565.6,2733,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992919,1894337.00
04/23/2017 20:15,2,0.037,ALERT,211.03,398.86,59.965,1492992903,"274151322000094","219011344069620",25.84,4.50,0,293.96,407.87,1.0,0.0,0.393,765875.2,765875.2,2797,0,0,0,L,1151911521,0,120.65,122.01,0002,2,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992921,1894338.00
04/23/2017 20:15,2,0.213,ALERT,211.93,316.80,59.965,1492992903,"201051344000579","219011344069620",24.03,3.70,0,298.17,341.15,5.2,3.0,0.000,689732.3,689732.3,2732,0,0,0,L,1122011218,0,120.88,121.33,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992922,1894339.00
04/23/2017 20:15,2,0.197,ACTIVE,211.48,334.84,59.938,1492992903,"201051344000890","219011344069620",27.15,4.00,0,297.87,338.44,5.5,3.3,0.000,672387.0,672387.0,2734,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992923,1894340.00
04/23/2017 20:15,2,0.207,ACTIVE,211.70,330.93,59.928,1492992903,"201051344000438","219011344069620",26.00,3.70,0,297.57,339.04,5.5,3.4,0.000,675298.7,675298.7,2729,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992924,1894341.00
04/23/2017 20:15,2,0.236,ACTIVE,211.70,298.47,59.975,1492992903,"201051344000417","219011344069620",19.34,3.00,0,297.26,311.39,4.6,2.5,0.000,635060.1,635060.1,2753,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992925,1894342.00
04/23/2017 20:15,2,0.084,ALERT,211.03,297.26,59.975,1492992903,"274151322000083","219011344069620",24.47,6.00,0,295.76,337.24,2.1,0.1,0.000,927781.7,927781.7,2726,0,0,0,L,1151911521,0,121.10,121.78,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992927,1894343.00
04/23/2017 20:15,2,0.088,ACTIVE,211.48,322.21,59.949,1492992903,"274151322000076","219011344069620",26.22,6.30,0,314.40,350.47,2.3,0.3,0.000,989012.9,989012.9,2722,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992928,1894344.00
04/23/2017 20:15,2,0.164,ACTIVE,211.93,324.92,59.970,1492992903,"201051344000868","219011344069620",25.19,3.70,0,297.26,344.15,4.2,2.1,0.000,670781.4,670781.4,2732,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992929,1894345.00
04/23/2017 20:15,2,0.080,ALERT,211.03,317.10,59.959,1492992903,"274151322000095","219011344069620",25.56,5.50,0,296.96,336.94,2.1,0.1,0.000,979450.3,979450.3,2728,0,0,0,L,1151911521,0,121.55,121.33,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992931,1894346.00
04/23/2017 20:15,2,0.148,ACTIVE,211.93,299.67,59.959,1492992903,"201051344000988","219011344069620",18.94,3.30,0,295.76,302.07,2.9,0.8,0.000,610077.1,610077.1,2741,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992932,1894347.00
04/23/2017 20:15,2,0.184,ALERT,211.70,334.84,59.965,1492992903,"201051344001025","219011344069620",26.50,3.70,0,296.66,339.04,5.0,2.9,0.004,674595.2,674595.2,2736,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992933,1894348.00
04/23/2017 20:15,2,0.180,ACTIVE,211.93,317.40,59.954,1492992903,"201051344000458","219011344069620",25.31,5.50,0,297.57,338.44,4.6,2.5,0.000,682970.2,682970.2,2729,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992935,1894349.00
04/23/2017 20:15,2,0.064,ALERT,212.38,299.07,59.975,1492992903,"201051344000853","219011344069620",32.14,3.70,0,297.57,341.15,2.1,0.1,0.000,683409.7,683409.7,2734,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992936,1894350.00
04/23/2017 20:15,2,0.207,ACTIVE,212.16,314.40,59.912,1492992903,"201051344000685","219011344069620",22.01,3.70,0,296.36,341.75,4.7,2.6,0.000,675354.9,675354.9,2741,0,0,0,L,1122011218,0,122.23,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992937,1894351.00
04/23/2017 20:15,2,0.168,ACTIVE,211.93,336.34,59.965,1492992903,"201051344000917","219011344069620",26.42,5.00,0,295.76,346.56,4.5,2.5,0.000,671989.6,671989.6,2738,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992938,1894352.00
04/23/2017 20:15,2,0.178,ACTIVE,212.16,318.30,59.959,1492992903,"201051344001145","219011344069620",22.54,3.30,0,297.26,342.35,4.1,2.0,0.000,679822.4,679822.4,2736,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992939,1894353.00
04/23/2017 20:15,2,0.234,ACTIVE,211.93,321.61,59.965,1492992903,"201051344000651","219011344069620",22.62,3.30,0,296.66,339.04,5.4,3.3,0.000,668601.0,668601.0,2735,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992940,1894354.00
04/23/2017 20:15,2,0.070,ALERT,210.57,296.96,59.959,1492992903,"274151322000088","219011344069620",23.42,6.00,0,294.56,336.64,1.7,0.0,0.000,889274.2,889274.2,2725,0,0,0,L,1151911521,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992942,1894355.00
04/23/2017 20:15,2,0.008,ALERT,211.70,296.06,59.954,1492992903,"274151322000068","219011344069620",42.40,6.30,0,293.36,409.08,0.0,0.0,0.000,766275.7,766275.7,2792,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992944,1894356.00
04/23/2017 20:15,2,0.164,ALERT,211.48,334.54,59.949,1492992903,"201051344001135","219011344069620",27.17,4.00,0,297.57,337.84,4.6,2.5,0.004,664251.7,664251.7,2732,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992945,1894357.00
04/23/2017 20:15,2,0.184,ACTIVE,211.70,325.82,59.996,1492992903,"201051344000594","219011344069620",25.19,3.70,0,297.26,342.05,4.7,2.6,0.000,684852.9,684852.9,2732,0,0,0,L,1122011218,0,120.88,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992946,1894358.00
04/23/2017 20:15,2,0.203,ACTIVE,211.93,316.80,59.959,1492992903,"201051344001203","219011344069620",22.32,3.70,0,297.26,339.95,4.6,2.5,0.000,672957.5,672957.5,2736,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992947,1894359.00
04/23/2017 20:15,2,0.080,ALERT,210.57,298.47,59.954,1492992903,"274151322000054","219011344069620",24.11,6.70,0,295.46,348.06,2.0,0.0,0.000,907385.4,907385.4,2720,0,0,0,L,1151911521,0,120.88,121.55,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992949,1894360.00
04/23/2017 20:15,2,0.168,ALERT,212.16,318.00,59.933,1492992903,"201051344000867","219011344069620",24.63,4.50,0,296.66,338.74,4.2,2.1,0.000,669720.9,669720.9,2737,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992951,1894361.00
04/23/2017 20:15,2,0.229,ACTIVE,211.93,329.73,59.965,1492992903,"201051344001093","219011344069620",25.35,4.50,0,296.96,338.74,5.9,3.8,0.000,671789.0,671789.0,2734,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992952,1894362.00
04/23/2017 20:15,2,0.105,ACTIVE,211.93,316.20,59.922,1492992903,"201051344000900","219011344069620",24.85,3.70,0,296.66,340.55,2.7,0.6,0.000,690931.4,690931.4,2741,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992953,1894363.00
04/23/2017 20:15,2,0.186,ALERT,212.16,324.92,59.933,1492992903,"201051344000648","219011344069620",25.90,3.30,0,296.66,342.95,4.9,2.8,0.000,680355.1,680355.1,2735,0,0,0,L,1122011218,0,120.65,121.78,0002,-0,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992955,1894364.00
04/23/2017 20:15,2,0.178,ACTIVE,212.16,325.82,59.959,1492992903,"201051344000569","219011344069620",25.84,4.00,0,298.17,338.74,4.7,2.6,0.000,693252.8,693252.8,2730,0,0,0,L,1122011218,0,120.65,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992956,1894365.00
04/23/2017 20:15,2,0.166,ALERT,211.93,325.82,59.944,1492992903,"201051344000983","219011344069620",24.87,4.00,0,297.87,338.74,4.2,2.1,0.000,683901.6,683901.6,2733,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992958,1894366.00
04/23/2017 20:15,2,0.152,ALERT,212.16,322.81,59.965,1492992903,"201051344001158","219011344069620",25.56,3.00,0,297.26,344.15,4.0,1.9,0.000,669574.8,669574.8,2736,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,8,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992959,1894367.00
04/23/2017 20:15,2,0.186,ALERT,212.38,309.29,59.959,1492992903,"201051344000576","219011344069620",23.97,3.30,0,297.87,339.34,4.5,2.4,0.000,683737.5,683737.5,2738,0,0,0,L,1122011218,0,121.10,121.78,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992961,1894368.00
04/23/2017 20:15,2,0.096,ALERT,210.80,296.06,59.954,1492992903,"274151322000087","219011344069620",23.18,6.70,0,293.96,336.04,2.2,0.2,0.000,879458.8,879458.8,2765,0,0,0,L,1151911521,0,121.10,121.78,0002,6,0,0,0,0,0,0,55,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492992963,1894369.00
04/23/2017 20:30,2,0.117,ALERT,212.38,298.77,60.007,1492993803,"201051344000645","219011344069620",17.06,4.00,0,296.96,336.64,2.0,0.0,0.000,682865.5,682865.5,2734,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993805,1894370.00
04/23/2017 20:30,2,0.051,ACTIVE_NO_POWER,211.25,297.26,59.949,1492993803,"274151322000085","219011344069620",16.80,5.00,0,294.26,299.07,0.9,0.0,0.000,904398.3,904398.3,2723,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993806,1894371.00
04/23/2017 20:30,2,0.131,ACTIVE_NO_POWER,212.38,298.77,59.991,1492993803,"201051344000633","219011344069620",14.97,3.00,0,295.76,320.11,2.0,0.0,0.000,669248.1,669248.1,2741,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993807,1894372.00
04/23/2017 20:30,2,0.164,ALERT,211.93,299.07,59.981,1492993803,"201051344000469","219011344069620",16.72,2.50,0,296.06,334.84,2.8,0.8,0.000,672218.2,672218.2,2732,0,0,0,L,1122011218,0,120.42,122.01,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993809,1894373.00
04/23/2017 20:30,2,0.129,ALERT,211.25,298.17,59.975,1492993803,"201051344000646","219011344069620",17.85,3.00,0,296.36,335.14,2.4,0.3,0.000,665796.8,665796.8,2737,0,0,0,L,1122011218,0,121.55,121.10,0002,0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993811,1894374.00
04/23/2017 20:30,2,0.076,ACTIVE_NO_POWER,210.80,296.36,59.981,1492993803,"274151322000052","219011344069620",15.21,4.50,0,294.26,315.90,1.2,0.0,0.000,937297.6,937297.6,2726,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993812,1894375.00
04/23/2017 20:30,2,0.133,ALERT,211.70,298.47,59.991,1492993803,"201051344000585","219011344069620",18.11,3.70,0,296.06,342.65,2.5,0.4,0.000,676968.2,676968.2,2735,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993814,1894376.00
04/23/2017 20:30,2,0.137,ALERT,211.70,298.77,59.986,1492993803,"201051344001230","219011344069620",15.96,3.00,0,296.96,335.14,2.2,0.2,0.000,670190.9,670190.9,2740,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993815,1894377.00
04/23/2017 20:30,2,0.146,ALERT,212.16,299.37,59.986,1492993803,"201051344000582","219011344069620",18.51,3.00,0,297.87,339.65,2.8,0.7,0.000,660121.4,660121.4,2729,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993817,1894378.00
04/23/2017 20:30,2,0.162,ALERT,211.25,298.47,59.986,1492993803,"201051344000955","219011344069620",17.51,3.30,0,296.96,339.95,2.9,0.9,0.000,678566.2,678566.2,2734,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993819,1894379.00
04/23/2017 20:30,2,0.000,ALERT,210.80,316.20,59.970,1492993803,"274151322000094","219011344069620",40.24,3.70,0,293.96,402.77,0.0,0.0,0.000,765875.2,765875.2,2799,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,221,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1492993821,1894380.00
04/23/2017 20:30,2,0.162,ALERT,211.70,299.37,59.986,1492993803,"201051344000579","219011344069620",15.43,3.00,0,297.87,335.44,2.5,0.5,0.000,689732.9,689732.9,2734,0,0,0,L,1122011218,0,120.65,121.33,0002,-1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993823,1894381.00
04/23/2017 20:30,2,0.158,ALERT,211.48,298.77,59.986,1492993803,"201051344000890","219011344069620",18.67,3.70,0,297.57,337.54,3.0,1.0,0.000,672387.7,672387.7,2735,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993825,1894382.00
04/23/2017 20:30,2,0.162,ALERT,211.70,298.17,60.002,1492993803,"201051344000438","219011344069620",17.18,3.00,0,297.26,340.55,2.8,0.8,0.000,675299.3,675299.3,2730,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993826,1894383.00
04/23/2017 20:30,2,0.189,ACTIVE,211.70,297.57,59.981,1492993803,"201051344000417","219011344069620",15.29,3.00,0,296.66,299.97,3.0,0.9,0.000,635060.6,635060.6,2754,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993827,1894384.00
04/23/2017 20:30,2,0.020,ALERT,211.25,297.26,59.965,1492993803,"274151322000083","219011344069620",29.60,4.50,0,294.86,302.07,0.0,0.0,0.000,927781.7,927781.7,2728,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492993829,1894385.00
04/23/2017 20:30,2,0.055,ALERT,211.48,296.66,59.970,1492993803,"274151322000076","219011344069620",17.20,5.00,0,294.56,335.74,0.9,0.0,0.000,989013.0,989013.0,2723,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993831,1894386.00
04/23/2017 20:30,2,0.125,ALERT,211.93,299.37,59.981,1492993803,"201051344000868","219011344069620",13.84,3.30,0,297.87,335.44,1.8,0.0,0.000,670781.7,670781.7,2733,0,0,0,L,1122011218,0,120.65,122.01,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993833,1894387.00
