ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 20:30,2,0.045,ALERT,211.03,297.87,59.944,1492993803,"274151322000095","219011344069620",16.98,4.00,0,295.76,333.93,0.8,0.0,0.000,979450.4,979450.4,2730,0,0,0,L,1151911521,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993835,1894388.00
04/23/2017 20:30,2,0.111,ACTIVE_NO_POWER,211.70,298.77,60.018,1492993803,"201051344000988","219011344069620",13.96,3.00,0,294.86,301.17,1.6,0.0,0.000,610077.2,610077.2,2742,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993836,1894389.00
04/23/2017 20:30,2,0.131,ALERT,211.48,297.57,59.981,1492993803,"201051344001025","219011344069620",18.53,3.00,0,296.36,337.84,2.5,0.5,0.000,674595.6,674595.6,2738,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993838,1894390.00
04/23/2017 20:30,2,0.129,ALERT,211.93,299.07,59.928,1492993803,"201051344000458","219011344069620",14.27,4.50,0,297.26,335.14,1.9,0.0,0.000,682970.6,682970.6,2730,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993839,1894391.00
04/23/2017 20:30,2,0.064,ALERT,212.16,298.47,59.975,1492993803,"201051344000853","219011344069620",30.71,3.00,0,296.96,337.24,2.0,0.1,0.000,683409.9,683409.9,2736,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1492993841,1894392.00
04/23/2017 20:30,2,0.131,ALERT,211.93,298.17,59.970,1492993803,"201051344000685","219011344069620",16.92,3.00,0,296.96,336.64,2.2,0.2,0.000,675355.3,675355.3,2742,0,0,0,L,1122011218,0,122.01,121.10,0002,-0,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993843,1894393.00
04/23/2017 20:30,2,0.131,ALERT,211.93,297.57,59.975,1492993803,"201051344000917","219011344069620",16.52,4.00,0,295.46,340.55,2.2,0.2,0.000,671989.9,671989.9,2739,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993845,1894394.00
04/23/2017 20:30,2,0.115,ALERT,211.70,298.17,59.991,1492993803,"201051344001145","219011344069620",17.08,3.00,0,297.57,341.45,2.0,0.0,0.000,679822.7,679822.7,2737,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993847,1894395.00
04/23/2017 20:30,2,0.158,ALERT,211.70,297.57,59.981,1492993803,"201051344000651","219011344069620",17.29,3.00,0,296.36,341.45,2.8,0.8,0.000,668601.6,668601.6,2736,0,0,0,L,1122011218,0,121.78,120.88,0002,0,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993848,1894396.00
04/23/2017 20:30,2,0.004,ALERT,210.80,296.66,59.965,1492993803,"274151322000088","219011344069620",28.27,5.00,0,293.96,298.17,0.0,0.0,0.000,889274.2,889274.2,2727,0,0,0,L,1151911521,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1492993850,1894397.00
04/23/2017 20:30,2,0.008,ALERT,211.70,295.76,59.949,1492993803,"274151322000068","219011344069620",40.55,5.50,0,294.26,403.07,0.0,0.0,0.000,766275.7,766275.7,2794,0,0,0,L,1151911521,0,121.55,122.23,0100,4,0,0,0,0,0,0,217,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1492993852,1894398.00
04/23/2017 20:30,2,0.123,ALERT,211.25,298.17,59.981,1492993803,"201051344001135","219011344069620",17.39,3.30,0,296.96,337.24,2.2,0.2,0.000,664252.1,664252.1,2734,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993854,1894399.00
04/23/2017 20:30,2,0.131,ALERT,211.48,299.07,59.981,1492993803,"201051344000594","219011344069620",14.05,3.00,0,296.66,334.54,1.9,0.0,0.000,684853.3,684853.3,2733,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993856,1894400.00
04/23/2017 20:30,2,0.135,ALERT,211.70,298.17,59.991,1492993803,"201051344001203","219011344069620",16.52,3.30,0,296.96,339.65,2.2,0.2,0.000,672957.9,672957.9,2737,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993858,1894401.00
04/23/2017 20:30,2,0.014,ALERT,210.80,296.66,59.996,1492993803,"274151322000054","219011344069620",29.56,5.50,0,294.56,305.98,0.0,0.0,0.000,907385.4,907385.4,2722,0,0,0,L,1151911521,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1492993859,1894402.00
04/23/2017 20:30,2,0.074,ALERT,211.93,298.17,59.954,1492993803,"201051344000867","219011344069620",30.04,4.00,0,296.96,331.23,2.3,0.3,0.000,669721.2,669721.2,2739,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1492993861,1894403.00
04/23/2017 20:30,2,0.184,ALERT,211.70,298.47,60.012,1492993803,"201051344001093","219011344069620",15.82,4.00,0,296.96,335.74,3.0,0.9,0.000,671789.7,671789.7,2735,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492993863,1894404.00
04/23/2017 20:30,2,0.016,ALERT,211.93,299.07,59.986,1492993803,"201051344000900","219011344069620",30.18,3.30,0,296.66,331.83,0.5,0.0,0.000,690931.5,690931.5,2742,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1492993865,1894405.00
04/23/2017 20:30,2,0.086,ALERT,212.16,298.17,59.981,1492993803,"201051344000648","219011344069620",30.40,2.50,0,296.36,335.44,2.7,0.7,0.000,680355.5,680355.5,2737,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1492993867,1894406.00
04/23/2017 20:30,2,0.086,ALERT,212.16,299.37,59.991,1492993803,"201051344000569","219011344069620",30.63,3.30,0,297.87,335.44,2.7,0.7,0.000,693253.2,693253.2,2731,0,0,0,L,1122011218,0,120.65,121.78,0100,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1492993869,1894407.00
04/23/2017 20:30,2,0.066,ALERT,211.93,299.07,59.986,1492993803,"201051344000983","219011344069620",30.34,3.30,0,297.87,335.14,2.1,0.1,0.000,683901.9,683901.9,2735,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1492993871,1894408.00
04/23/2017 20:30,2,0.070,ALERT,211.93,298.47,59.975,1492993803,"201051344001158","219011344069620",26.52,2.50,0,296.36,335.74,1.7,0.0,0.000,669575.0,669575.0,2738,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1492993872,1894409.00
04/23/2017 20:30,2,0.088,ALERT,212.38,299.37,60.023,1492993803,"201051344000576","219011344069620",29.80,3.00,0,297.57,319.21,2.7,0.6,0.000,683737.9,683737.9,2740,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1492993874,1894410.00
04/23/2017 20:30,2,0.035,ALERT,211.25,295.76,59.975,1492993803,"274151322000087","219011344069620",26.98,6.00,0,293.36,297.87,0.0,0.0,0.000,879458.8,879458.8,2767,0,0,0,L,1151911521,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1492993876,1894411.00
04/23/2017 20:45,2,0.000,ALERT,212.16,298.17,59.954,1492994703,"201051344000645","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,682865.5,682865.5,2736,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994705,1894412.00
04/23/2017 20:45,2,0.000,ALERT,211.03,296.06,59.959,1492994703,"274151322000085","219011344069620",0.00,4.00,0,293.36,298.77,0.0,0.0,0.000,904398.3,904398.3,2724,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994707,1894413.00
04/23/2017 20:45,2,0.000,ALERT,212.38,298.17,59.970,1492994703,"201051344000633","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,669248.2,669248.2,2742,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994709,1894414.00
04/23/2017 20:45,2,0.000,ALERT,211.70,298.17,59.965,1492994703,"201051344000469","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,672218.3,672218.3,2734,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994711,1894415.00
04/23/2017 20:45,2,0.000,ALERT,211.03,297.87,59.938,1492994703,"201051344000646","219011344069620",0.00,2.50,0,296.06,303.28,0.0,0.0,0.000,665796.8,665796.8,2739,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994712,1894416.00
04/23/2017 20:45,2,0.000,ALERT,210.80,296.66,59.954,1492994703,"274151322000052","219011344069620",0.00,3.70,0,293.36,299.07,0.0,0.0,0.000,937297.6,937297.6,2727,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994714,1894417.00
04/23/2017 20:45,2,0.000,ALERT,211.25,297.87,59.959,1492994703,"201051344000585","219011344069620",0.00,3.30,0,295.76,303.28,0.0,0.0,0.000,676968.2,676968.2,2737,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994716,1894418.00
04/23/2017 20:45,2,0.000,ALERT,211.25,298.17,59.991,1492994703,"201051344001230","219011344069620",0.00,2.50,0,296.36,303.88,0.0,0.0,0.000,670190.9,670190.9,2742,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994718,1894419.00
04/23/2017 20:45,2,0.000,ALERT,211.70,299.07,59.965,1492994703,"201051344000582","219011344069620",0.00,2.50,0,297.26,304.18,0.0,0.0,0.000,660121.5,660121.5,2731,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994719,1894420.00
04/23/2017 20:45,2,0.000,ALERT,210.80,297.87,59.991,1492994703,"201051344000955","219011344069620",0.00,3.00,0,296.06,303.28,0.0,0.0,0.000,678566.4,678566.4,2736,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994721,1894421.00
04/23/2017 20:45,2,0.000,ALERT,210.80,295.76,59.991,1492994703,"274151322000094","219011344069620",0.00,3.00,0,293.06,385.63,0.0,0.0,0.000,765875.2,765875.2,2801,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1492994723,1894422.00
04/23/2017 20:45,2,0.000,ALERT,211.70,299.07,59.975,1492994703,"201051344000579","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,689733.0,689733.0,2736,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994725,1894423.00
04/23/2017 20:45,2,0.000,ALERT,211.03,298.47,59.970,1492994703,"201051344000890","219011344069620",0.00,3.00,0,296.66,304.18,0.0,0.0,0.000,672387.9,672387.9,2737,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994727,1894424.00
04/23/2017 20:45,2,0.000,ALERT,211.25,298.17,59.975,1492994703,"201051344000438","219011344069620",0.00,2.50,0,296.06,303.28,0.0,0.0,0.000,675299.5,675299.5,2732,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994728,1894425.00
04/23/2017 20:45,2,0.000,ALERT,211.48,297.57,59.975,1492994703,"201051344000417","219011344069620",0.00,2.50,0,295.46,302.98,0.0,0.0,0.000,635060.7,635060.7,2755,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994730,1894426.00
04/23/2017 20:45,2,0.000,ALERT,211.03,296.66,59.981,1492994703,"274151322000083","219011344069620",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,927781.7,927781.7,2730,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994732,1894427.00
04/23/2017 20:45,2,0.000,ALERT,211.70,296.96,59.996,1492994703,"274151322000076","219011344069620",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,989013.0,989013.0,2725,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994734,1894428.00
04/23/2017 20:45,2,0.000,ALERT,211.48,298.77,59.954,1492994703,"201051344000868","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,670781.7,670781.7,2735,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994736,1894429.00
04/23/2017 20:45,2,0.000,ALERT,210.80,297.26,59.970,1492994703,"274151322000095","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,979450.4,979450.4,2732,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994738,1894430.00
04/23/2017 20:45,2,0.000,ALERT,211.48,298.17,59.981,1492994703,"201051344000988","219011344069620",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,610077.2,610077.2,2743,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994739,1894431.00
04/23/2017 20:45,2,0.000,ALERT,211.03,297.26,59.954,1492994703,"201051344001025","219011344069620",0.00,2.50,0,295.46,302.98,0.0,0.0,0.000,674595.7,674595.7,2740,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994741,1894432.00
04/23/2017 20:45,2,0.000,ALERT,211.48,298.17,59.975,1492994703,"201051344000458","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,682970.7,682970.7,2732,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994743,1894433.00
04/23/2017 20:45,2,0.000,ALERT,212.16,298.47,59.991,1492994703,"201051344000853","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,683409.9,683409.9,2738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994745,1894434.00
04/23/2017 20:45,2,0.000,ALERT,211.70,298.17,59.986,1492994703,"201051344000685","219011344069620",0.00,2.50,0,295.76,303.88,0.0,0.0,0.000,675355.3,675355.3,2744,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994747,1894435.00
04/23/2017 20:45,2,0.000,ALERT,211.48,297.57,59.975,1492994703,"201051344000917","219011344069620",0.00,3.70,0,294.56,302.68,0.0,0.0,0.000,671989.9,671989.9,2741,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994748,1894436.00
04/23/2017 20:45,2,0.000,ALERT,211.48,298.47,59.991,1492994703,"201051344001145","219011344069620",0.00,2.00,0,296.66,303.88,0.0,0.0,0.000,679822.7,679822.7,2739,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994750,1894437.00
04/23/2017 20:45,2,0.000,ALERT,211.03,297.26,59.996,1492994703,"201051344000651","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,668601.7,668601.7,2738,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994752,1894438.00
04/23/2017 20:45,2,0.000,ALERT,210.57,296.06,59.996,1492994703,"274151322000088","219011344069620",0.00,4.00,0,293.36,298.17,0.0,0.0,0.000,889274.2,889274.2,2729,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1492994754,1894439.00
04/23/2017 20:45,2,0.000,ALERT,211.70,295.16,59.986,1492994703,"274151322000068","219011344069620",0.00,4.00,0,293.06,385.03,0.0,0.0,0.000,766275.7,766275.7,2796,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1492994755,1894440.00
04/23/2017 20:45,2,0.000,ALERT,210.80,297.57,59.991,1492994703,"201051344001135","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,664252.1,664252.1,2736,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994757,1894441.00
04/23/2017 20:45,2,0.000,ALERT,211.25,298.77,59.991,1492994703,"201051344000594","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,684853.4,684853.4,2735,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994759,1894442.00
04/23/2017 20:45,2,0.000,ALERT,211.25,297.57,59.959,1492994703,"201051344001203","219011344069620",0.00,2.50,0,296.36,304.18,0.0,0.0,0.000,672957.9,672957.9,2739,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994761,1894443.00
04/23/2017 20:45,2,0.000,ALERT,210.57,296.66,59.991,1492994703,"274151322000054","219011344069620",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,907385.4,907385.4,2724,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994763,1894444.00
04/23/2017 20:45,2,0.000,ALERT,211.70,297.57,59.965,1492994703,"201051344000867","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,669721.2,669721.2,2741,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994764,1894445.00
04/23/2017 20:45,2,0.000,ALERT,211.25,297.87,59.986,1492994703,"201051344001093","219011344069620",0.00,3.30,0,296.36,302.98,0.0,0.0,0.000,671790.0,671790.0,2737,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994766,1894446.00
04/23/2017 20:45,2,0.000,ALERT,211.48,298.17,59.991,1492994703,"201051344000900","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,690931.5,690931.5,2744,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994768,1894447.00
04/23/2017 20:45,2,0.000,ALERT,211.70,297.57,59.991,1492994703,"201051344000648","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,680355.6,680355.6,2739,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994770,1894448.00
04/23/2017 20:45,2,0.000,ALERT,211.70,298.77,59.986,1492994703,"201051344000569","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,693253.3,693253.3,2733,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994772,1894449.00
04/23/2017 20:45,2,0.000,ALERT,211.48,298.17,59.986,1492994703,"201051344000983","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,683901.9,683901.9,2737,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994773,1894450.00
04/23/2017 20:45,2,0.000,ALERT,211.70,298.17,60.012,1492994703,"201051344001158","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,669575.0,669575.0,2740,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994775,1894451.00
04/23/2017 20:45,2,0.000,ALERT,212.16,298.77,59.986,1492994703,"201051344000576","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,683738.0,683738.0,2742,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492994777,1894452.00
04/23/2017 20:45,2,0.000,ALERT,210.80,294.86,59.981,1492994703,"274151322000087","219011344069620",0.00,5.00,0,292.76,298.17,0.0,0.0,0.000,879458.8,879458.8,2769,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1492994779,1894453.00
04/23/2017 21:00,2,0.000,ALERT,211.70,297.87,60.002,1492995603,"201051344000645","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,682865.5,682865.5,2738,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995605,1894454.00
04/23/2017 21:00,2,0.000,ALERT,210.57,296.36,59.996,1492995603,"274151322000085","219011344069620",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,904398.3,904398.3,2726,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995607,1894455.00
04/23/2017 21:00,2,0.000,ALERT,211.93,298.17,60.007,1492995603,"201051344000633","219011344069620",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,669248.2,669248.2,2744,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995608,1894456.00
04/23/2017 21:00,2,0.000,ALERT,211.25,298.17,59.996,1492995603,"201051344000469","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,672218.3,672218.3,2736,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995610,1894457.00
04/23/2017 21:00,2,0.000,ALERT,211.03,297.87,60.002,1492995603,"201051344000646","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,665796.8,665796.8,2741,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995612,1894458.00
04/23/2017 21:00,2,0.000,ALERT,210.35,296.66,60.007,1492995603,"274151322000052","219011344069620",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,937297.6,937297.6,2729,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995614,1894459.00
04/23/2017 21:00,2,0.000,ALERT,211.25,298.17,60.007,1492995603,"201051344000585","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,676968.2,676968.2,2739,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995616,1894460.00
04/23/2017 21:00,2,0.000,ALERT,211.25,298.47,59.996,1492995603,"201051344001230","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,670190.9,670190.9,2744,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995617,1894461.00
04/23/2017 21:00,2,0.000,ALERT,211.93,298.77,59.991,1492995603,"201051344000582","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,660121.5,660121.5,2733,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995619,1894462.00
04/23/2017 21:00,2,0.000,ALERT,210.80,297.87,60.002,1492995603,"201051344000955","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,678566.4,678566.4,2738,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995621,1894463.00
04/23/2017 21:00,2,0.000,ALERT,210.57,295.46,59.991,1492995603,"274151322000094","219011344069620",0.00,2.50,0,293.36,297.26,0.0,0.0,0.000,765875.2,765875.2,2803,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995623,1894464.00
04/23/2017 21:00,2,0.000,ALERT,211.25,298.77,60.018,1492995603,"201051344000579","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,689733.0,689733.0,2738,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995625,1894465.00
04/23/2017 21:00,2,0.000,ALERT,211.03,298.17,59.949,1492995603,"201051344000890","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,672387.9,672387.9,2739,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995626,1894466.00
04/23/2017 21:00,2,0.000,ALERT,211.48,297.87,60.002,1492995603,"201051344000438","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,675299.5,675299.5,2734,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995628,1894467.00
04/23/2017 21:00,2,0.000,ALERT,211.48,297.57,60.002,1492995603,"201051344000417","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,635060.7,635060.7,2757,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995630,1894468.00
04/23/2017 21:00,2,0.000,ALERT,210.80,296.36,59.986,1492995603,"274151322000083","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,927781.7,927781.7,2732,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995632,1894469.00
04/23/2017 21:00,2,0.000,ALERT,211.25,296.36,59.996,1492995603,"274151322000076","219011344069620",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,989013.0,989013.0,2727,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995633,1894470.00
04/23/2017 21:00,2,0.000,ALERT,211.03,298.47,60.034,1492995603,"201051344000868","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,670781.7,670781.7,2737,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995635,1894471.00
04/23/2017 21:00,2,0.000,ALERT,210.57,296.96,60.002,1492995603,"274151322000095","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,979450.4,979450.4,2734,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995637,1894472.00
04/23/2017 21:00,2,0.000,ALERT,211.03,297.87,60.002,1492995603,"201051344000988","219011344069620",0.00,2.00,0,293.96,299.97,0.0,0.0,0.000,610077.2,610077.2,2745,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995639,1894473.00
04/23/2017 21:00,2,0.000,ALERT,211.03,296.96,59.996,1492995603,"201051344001025","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,674595.7,674595.7,2742,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995641,1894474.00
04/23/2017 21:00,2,0.000,ALERT,211.03,297.87,60.007,1492995603,"201051344000458","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,682970.7,682970.7,2734,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995643,1894475.00
04/23/2017 21:00,2,0.000,ALERT,211.70,297.87,60.028,1492995603,"201051344000853","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,683409.9,683409.9,2740,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995644,1894476.00
04/23/2017 21:00,2,0.000,ALERT,211.70,297.87,59.996,1492995603,"201051344000685","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,675355.3,675355.3,2746,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995646,1894477.00
04/23/2017 21:00,2,0.000,ALERT,211.48,297.26,60.012,1492995603,"201051344000917","219011344069620",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,671989.9,671989.9,2743,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995648,1894478.00
04/23/2017 21:00,2,0.000,ALERT,211.70,298.17,59.996,1492995603,"201051344001145","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,679822.7,679822.7,2741,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995650,1894479.00
04/23/2017 21:00,2,0.000,ALERT,211.25,296.96,59.996,1492995603,"201051344000651","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,668601.7,668601.7,2740,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995652,1894480.00
04/23/2017 21:00,2,0.000,ALERT,210.35,296.36,59.991,1492995603,"274151322000088","219011344069620",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,889274.2,889274.2,2731,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995654,1894481.00
04/23/2017 21:00,2,0.000,ALERT,211.25,295.76,59.986,1492995603,"274151322000068","219011344069620",0.00,3.70,0,293.36,297.26,0.0,0.0,0.000,766275.7,766275.7,2798,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995655,1894482.00
04/23/2017 21:00,2,0.000,ALERT,210.80,297.57,60.012,1492995603,"201051344001135","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,664252.1,664252.1,2738,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995657,1894483.00
04/23/2017 21:00,2,0.000,ALERT,210.80,298.47,60.007,1492995603,"201051344000594","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,684853.4,684853.4,2737,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995659,1894484.00
04/23/2017 21:00,2,0.000,ALERT,211.25,297.57,60.002,1492995603,"201051344001203","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,672957.9,672957.9,2741,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995661,1894485.00
04/23/2017 21:00,2,0.000,ALERT,210.35,296.36,60.002,1492995603,"274151322000054","219011344069620",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,907385.4,907385.4,2726,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995663,1894486.00
04/23/2017 21:00,2,0.000,ALERT,211.25,297.57,60.012,1492995603,"201051344000867","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,669721.2,669721.2,2743,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995664,1894487.00
04/23/2017 21:00,2,0.000,ALERT,211.03,297.57,59.991,1492995603,"201051344001093","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,671790.0,671790.0,2739,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995666,1894488.00
04/23/2017 21:00,2,0.000,ALERT,211.03,297.87,60.002,1492995603,"201051344000900","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,690931.5,690931.5,2746,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995668,1894489.00
04/23/2017 21:00,2,0.000,ALERT,211.25,297.26,59.991,1492995603,"201051344000648","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,680355.6,680355.6,2741,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995670,1894490.00
04/23/2017 21:00,2,0.000,ALERT,211.03,298.17,60.018,1492995603,"201051344000569","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,693253.3,693253.3,2735,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995672,1894491.00
04/23/2017 21:00,2,0.000,ALERT,211.03,297.87,59.991,1492995603,"201051344000983","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,683901.9,683901.9,2739,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995673,1894492.00
04/23/2017 21:00,2,0.000,ALERT,211.25,297.87,59.991,1492995603,"201051344001158","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,669575.0,669575.0,2742,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995675,1894493.00
04/23/2017 21:00,2,0.000,ALERT,211.48,298.17,59.981,1492995603,"201051344000576","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,683738.0,683738.0,2744,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492995677,1894494.00
04/23/2017 21:00,2,0.000,ALERT,210.80,295.76,59.959,1492995603,"274151322000087","219011344069620",0.00,4.50,0,292.76,297.57,0.0,0.0,0.000,879458.8,879458.8,2771,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492995679,1894495.00
04/23/2017 21:15,2,0.000,ALERT,211.70,297.57,59.986,1492996503,"201051344000645","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,682865.5,682865.5,2740,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492996505,1894496.00
04/23/2017 21:15,2,0.000,ALERT,210.57,296.66,60.028,1492996503,"274151322000085","219011344069620",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,904398.3,904398.3,2728,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996507,1894497.00
04/23/2017 21:15,2,0.000,ALERT,211.93,297.57,60.002,1492996503,"201051344000633","219011344069620",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,669248.2,669248.2,2746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996509,1894498.00
04/23/2017 21:15,2,0.000,ALERT,211.25,297.57,59.996,1492996503,"201051344000469","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,672218.3,672218.3,2738,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492996511,1894499.00
04/23/2017 21:15,2,0.000,ALERT,211.03,297.87,59.949,1492996503,"201051344000646","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,665796.8,665796.8,2743,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996513,1894500.00
04/23/2017 21:15,2,0.000,ALERT,210.57,296.06,60.002,1492996503,"274151322000052","219011344069620",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,937297.6,937297.6,2731,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492996514,1894501.00
04/23/2017 21:15,2,0.000,ALERT,211.48,298.17,59.991,1492996503,"201051344000585","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,676968.2,676968.2,2741,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996516,1894502.00
04/23/2017 21:15,2,0.000,ALERT,211.25,298.17,59.965,1492996503,"201051344001230","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,670190.9,670190.9,2746,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996518,1894503.00
04/23/2017 21:15,2,0.000,ALERT,212.16,299.07,59.949,1492996503,"201051344000582","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,660121.5,660121.5,2735,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996520,1894504.00
04/23/2017 21:15,2,0.000,ALERT,211.03,298.17,59.991,1492996503,"201051344000955","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,678566.4,678566.4,2740,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492996521,1894505.00
04/23/2017 21:15,2,0.000,ALERT,210.35,295.46,59.991,1492996503,"274151322000094","219011344069620",0.00,2.00,0,293.66,297.26,0.0,0.0,0.000,765875.2,765875.2,2805,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996523,1894506.00
04/23/2017 21:15,2,0.000,ALERT,211.25,298.47,59.986,1492996503,"201051344000579","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,689733.0,689733.0,2740,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492996525,1894507.00
04/23/2017 21:15,2,0.000,ALERT,211.25,298.77,59.949,1492996503,"201051344000890","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,672387.9,672387.9,2741,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996527,1894508.00
04/23/2017 21:15,2,0.000,ALERT,211.48,298.17,59.965,1492996503,"201051344000438","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,675299.5,675299.5,2736,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492996529,1894509.00
04/23/2017 21:15,2,0.000,ALERT,211.70,297.57,60.002,1492996503,"201051344000417","219011344069620",0.00,1.50,0,295.46,298.77,0.0,0.0,0.000,635060.7,635060.7,2759,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996531,1894510.00
04/23/2017 21:15,2,0.000,ALERT,210.57,296.96,60.039,1492996503,"274151322000083","219011344069620",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,927781.7,927781.7,2734,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996532,1894511.00
04/23/2017 21:15,2,0.000,ALERT,211.25,296.66,59.996,1492996503,"274151322000076","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,989013.0,989013.0,2729,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996534,1894512.00
04/23/2017 21:15,2,0.000,ALERT,211.03,298.17,59.970,1492996503,"201051344000868","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,670781.7,670781.7,2739,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996536,1894513.00
04/23/2017 21:15,2,0.000,ALERT,210.35,296.36,60.007,1492996503,"274151322000095","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,979450.4,979450.4,2736,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996538,1894514.00
04/23/2017 21:15,2,0.000,ALERT,211.03,297.57,60.002,1492996503,"201051344000988","219011344069620",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,610077.2,610077.2,2747,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996540,1894515.00
04/23/2017 21:15,2,0.000,ALERT,211.03,297.26,59.970,1492996503,"201051344001025","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,674595.7,674595.7,2744,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996541,1894516.00
04/23/2017 21:15,2,0.000,ALERT,211.03,297.57,60.002,1492996503,"201051344000458","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,682970.7,682970.7,2736,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996543,1894517.00
04/23/2017 21:15,2,0.000,ALERT,211.70,297.57,59.959,1492996503,"201051344000853","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,683409.9,683409.9,2742,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492996545,1894518.00
04/23/2017 21:15,2,0.000,ALERT,211.70,298.17,59.996,1492996503,"201051344000685","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,675355.3,675355.3,2748,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996547,1894519.00
04/23/2017 21:15,2,0.000,ALERT,211.25,297.57,59.991,1492996503,"201051344000917","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,671989.9,671989.9,2745,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996549,1894520.00
04/23/2017 21:15,2,0.000,ALERT,211.48,298.47,59.975,1492996503,"201051344001145","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,679822.7,679822.7,2743,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996550,1894521.00
04/23/2017 21:15,2,0.000,ALERT,211.25,297.57,59.991,1492996503,"201051344000651","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,668601.7,668601.7,2742,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492996552,1894522.00
04/23/2017 21:15,2,0.000,ALERT,209.90,294.86,59.991,1492996503,"274151322000088","219011344069620",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,889274.2,889274.2,2733,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996554,1894523.00
04/23/2017 21:15,2,0.000,ALERT,211.03,295.16,60.028,1492996503,"274151322000068","219011344069620",0.00,3.30,0,292.76,296.96,0.0,0.0,0.000,766275.7,766275.7,2800,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996556,1894524.00
04/23/2017 21:15,2,0.000,ALERT,211.03,298.17,59.996,1492996503,"201051344001135","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,664252.1,664252.1,2740,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996557,1894525.00
04/23/2017 21:15,2,0.000,ALERT,210.57,297.57,60.018,1492996503,"201051344000594","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,684853.4,684853.4,2739,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996559,1894526.00
04/23/2017 21:15,2,0.000,ALERT,211.48,298.17,60.012,1492996503,"201051344001203","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,672957.9,672957.9,2743,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996561,1894527.00
04/23/2017 21:15,2,0.000,ALERT,210.12,295.46,59.975,1492996503,"274151322000054","219011344069620",0.00,3.70,0,293.06,298.17,0.0,0.0,0.000,907385.4,907385.4,2728,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996563,1894528.00
04/23/2017 21:15,2,0.000,ALERT,211.25,296.36,59.949,1492996503,"201051344000867","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,669721.2,669721.2,2745,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996565,1894529.00
04/23/2017 21:15,2,0.000,ALERT,211.25,298.17,59.986,1492996503,"201051344001093","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,671790.0,671790.0,2741,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996566,1894530.00
04/23/2017 21:15,2,0.000,ALERT,211.03,297.26,59.981,1492996503,"201051344000900","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,690931.5,690931.5,2748,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996568,1894531.00
04/23/2017 21:15,2,0.000,ALERT,211.25,296.66,59.986,1492996503,"201051344000648","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,680355.6,680355.6,2743,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996570,1894532.00
