ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 21:15,2,0.000,ALERT,211.03,297.57,59.991,1492996503,"201051344000569","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,693253.3,693253.3,2737,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492996572,1894533.00
04/23/2017 21:15,2,0.000,ALERT,210.80,297.26,59.986,1492996503,"201051344000983","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,683901.9,683901.9,2741,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996574,1894534.00
04/23/2017 21:15,2,0.000,ALERT,211.25,297.26,59.996,1492996503,"201051344001158","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,669575.0,669575.0,2744,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996576,1894535.00
04/23/2017 21:15,2,0.000,ALERT,211.25,297.57,59.991,1492996503,"201051344000576","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,683738.0,683738.0,2746,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996578,1894536.00
04/23/2017 21:15,2,0.000,ALERT,210.12,294.26,59.986,1492996503,"274151322000087","219011344069620",0.00,4.00,0,292.16,297.26,0.0,0.0,0.000,879458.8,879458.8,2773,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492996579,1894537.00
04/23/2017 21:30,2,0.000,ALERT,211.25,296.66,59.944,1492997403,"201051344000645","219011344069620",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,682865.5,682865.5,2742,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997405,1894538.00
04/23/2017 21:30,2,0.000,ALERT,210.35,295.76,59.954,1492997403,"274151322000085","219011344069620",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,904398.3,904398.3,2730,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997407,1894539.00
04/23/2017 21:30,2,0.000,ALERT,211.25,296.36,59.981,1492997403,"201051344000633","219011344069620",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,669248.2,669248.2,2748,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997409,1894540.00
04/23/2017 21:30,2,0.000,ALERT,210.80,296.66,59.981,1492997403,"201051344000469","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,672218.3,672218.3,2740,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997410,1894541.00
04/23/2017 21:30,2,0.000,ALERT,211.03,298.17,59.970,1492997403,"201051344000646","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,665796.8,665796.8,2745,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997412,1894542.00
04/23/2017 21:30,2,0.000,ALERT,209.90,295.76,59.975,1492997403,"274151322000052","219011344069620",0.00,2.50,0,293.06,298.17,0.0,0.0,0.000,937297.6,937297.6,2733,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997414,1894543.00
04/23/2017 21:30,2,0.000,ALERT,211.25,298.17,59.981,1492997403,"201051344000585","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,676968.2,676968.2,2743,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997416,1894544.00
04/23/2017 21:30,2,0.000,ALERT,211.25,298.47,59.954,1492997403,"201051344001230","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,670190.9,670190.9,2748,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997417,1894545.00
04/23/2017 21:30,2,0.000,ALERT,211.70,299.07,59.986,1492997403,"201051344000582","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,660121.5,660121.5,2737,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997419,1894546.00
04/23/2017 21:30,2,0.000,ALERT,210.80,297.87,59.991,1492997403,"201051344000955","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,678566.4,678566.4,2742,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997421,1894547.00
04/23/2017 21:30,2,0.000,ALERT,210.35,295.46,59.938,1492997403,"274151322000094","219011344069620",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,765875.2,765875.2,2807,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997423,1894548.00
04/23/2017 21:30,2,0.000,ALERT,210.80,297.26,59.996,1492997403,"201051344000579","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,689733.0,689733.0,2742,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997425,1894549.00
04/23/2017 21:30,2,0.000,ALERT,211.03,298.47,59.991,1492997403,"201051344000890","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,672387.9,672387.9,2743,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997427,1894550.00
04/23/2017 21:30,2,0.000,ALERT,211.25,297.87,59.975,1492997403,"201051344000438","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,675299.5,675299.5,2738,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997429,1894551.00
04/23/2017 21:30,2,0.000,ALERT,211.48,297.57,59.986,1492997403,"201051344000417","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,635060.7,635060.7,2761,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997430,1894552.00
04/23/2017 21:30,2,0.000,ALERT,210.35,296.66,60.012,1492997403,"274151322000083","219011344069620",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,927781.7,927781.7,2736,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997432,1894553.00
04/23/2017 21:30,2,0.000,ALERT,210.80,295.16,59.928,1492997403,"274151322000076","219011344069620",0.00,2.50,0,293.06,298.17,0.0,0.0,0.000,989013.0,989013.0,2731,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997434,1894554.00
04/23/2017 21:30,2,0.000,ALERT,210.80,297.26,59.981,1492997403,"201051344000868","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,670781.7,670781.7,2741,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997436,1894555.00
04/23/2017 21:30,2,0.000,ALERT,210.35,296.36,59.986,1492997403,"274151322000095","219011344069620",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,979450.4,979450.4,2738,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997438,1894556.00
04/23/2017 21:30,2,0.000,ALERT,210.57,296.36,59.975,1492997403,"201051344000988","219011344069620",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,610077.2,610077.2,2749,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492997439,1894557.00
04/23/2017 21:30,2,0.000,ALERT,210.80,297.26,60.007,1492997403,"201051344001025","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,674595.7,674595.7,2746,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997441,1894558.00
04/23/2017 21:30,2,0.000,ALERT,210.57,296.66,59.944,1492997403,"201051344000458","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,682970.7,682970.7,2738,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492997443,1894559.00
04/23/2017 21:30,2,0.000,ALERT,211.25,296.66,59.975,1492997403,"201051344000853","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,683409.9,683409.9,2744,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997445,1894560.00
04/23/2017 21:30,2,0.000,ALERT,211.48,297.87,59.970,1492997403,"201051344000685","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,675355.3,675355.3,2750,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997447,1894561.00
04/23/2017 21:30,2,0.000,ALERT,211.25,297.26,59.975,1492997403,"201051344000917","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,671989.9,671989.9,2747,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997449,1894562.00
04/23/2017 21:30,2,0.000,ALERT,211.48,298.47,59.996,1492997403,"201051344001145","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,679822.7,679822.7,2745,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997451,1894563.00
04/23/2017 21:30,2,0.000,ALERT,211.25,297.26,59.975,1492997403,"201051344000651","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,668601.7,668601.7,2744,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492997452,1894564.00
04/23/2017 21:30,2,0.000,ALERT,210.12,295.46,59.981,1492997403,"274151322000088","219011344069620",0.00,3.30,0,293.06,297.57,0.0,0.0,0.000,889274.2,889274.2,2735,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997454,1894565.00
04/23/2017 21:30,2,0.000,ALERT,211.03,295.16,59.965,1492997403,"274151322000068","219011344069620",0.00,3.30,0,292.76,296.96,0.0,0.0,0.000,766275.7,766275.7,2802,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997456,1894566.00
04/23/2017 21:30,2,0.000,ALERT,210.80,297.87,59.975,1492997403,"201051344001135","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,664252.1,664252.1,2742,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997458,1894567.00
04/23/2017 21:30,2,0.000,ALERT,210.57,297.57,59.981,1492997403,"201051344000594","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,684853.4,684853.4,2741,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997459,1894568.00
04/23/2017 21:30,2,0.000,ALERT,211.25,297.87,59.949,1492997403,"201051344001203","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,672957.9,672957.9,2745,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997461,1894569.00
04/23/2017 21:30,2,0.000,ALERT,210.12,295.46,60.007,1492997403,"274151322000054","219011344069620",0.00,3.30,0,293.06,298.17,0.0,0.0,0.000,907385.4,907385.4,2730,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997463,1894570.00
04/23/2017 21:30,2,0.000,ALERT,211.03,296.66,59.981,1492997403,"201051344000867","219011344069620",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,669721.2,669721.2,2747,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997465,1894571.00
04/23/2017 21:30,2,0.000,ALERT,211.25,297.87,59.975,1492997403,"201051344001093","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,671790.0,671790.0,2743,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997467,1894572.00
04/23/2017 21:30,2,0.000,ALERT,210.57,296.96,59.975,1492997403,"201051344000900","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,690931.5,690931.5,2750,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997468,1894573.00
04/23/2017 21:30,2,0.000,ALERT,211.03,296.36,59.975,1492997403,"201051344000648","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,680355.6,680355.6,2745,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997470,1894574.00
04/23/2017 21:30,2,0.000,ALERT,211.03,297.57,59.944,1492997403,"201051344000569","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,693253.3,693253.3,2739,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997472,1894575.00
04/23/2017 21:30,2,0.000,ALERT,210.57,296.96,59.975,1492997403,"201051344000983","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,683901.9,683901.9,2743,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997474,1894576.00
04/23/2017 21:30,2,0.000,ALERT,211.03,296.66,59.970,1492997403,"201051344001158","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,669575.0,669575.0,2746,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492997476,1894577.00
04/23/2017 21:30,2,0.000,ALERT,211.25,297.57,59.928,1492997403,"201051344000576","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,683738.0,683738.0,2748,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492997477,1894578.00
04/23/2017 21:30,2,0.000,ALERT,210.57,294.26,60.007,1492997403,"274151322000087","219011344069620",0.00,3.70,0,292.46,297.26,0.0,0.0,0.000,879458.8,879458.8,2775,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492997479,1894579.00
04/23/2017 21:45,2,0.000,ALERT,211.70,298.17,59.996,1492998304,"201051344000645","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,682865.5,682865.5,2744,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492998306,1894580.00
04/23/2017 21:45,2,0.000,ALERT,210.80,297.26,59.986,1492998304,"274151322000085","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,904398.3,904398.3,2732,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998308,1894581.00
04/23/2017 21:45,2,0.000,ALERT,211.93,297.87,59.991,1492998304,"201051344000633","219011344069620",0.00,1.00,0,293.06,299.07,0.0,0.0,0.000,669248.2,669248.2,2750,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998310,1894582.00
04/23/2017 21:45,2,0.000,ALERT,211.48,298.17,59.986,1492998304,"201051344000469","219011344069620",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,672218.3,672218.3,2742,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492998311,1894583.00
04/23/2017 21:45,2,0.000,ALERT,211.25,298.47,59.944,1492998304,"201051344000646","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,665796.8,665796.8,2747,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998313,1894584.00
04/23/2017 21:45,2,0.000,ALERT,210.57,297.26,59.986,1492998304,"274151322000052","219011344069620",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,937297.6,937297.6,2735,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492998315,1894585.00
04/23/2017 21:45,2,0.000,ALERT,211.48,298.17,59.986,1492998304,"201051344000585","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,676968.2,676968.2,2745,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998317,1894586.00
04/23/2017 21:45,2,0.000,ALERT,211.48,298.77,59.986,1492998304,"201051344001230","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,670190.9,670190.9,2750,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492998318,1894587.00
04/23/2017 21:45,2,0.000,ALERT,211.93,299.37,60.002,1492998304,"201051344000582","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,660121.5,660121.5,2739,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998320,1894588.00
04/23/2017 21:45,2,0.000,ALERT,211.03,298.47,59.991,1492998304,"201051344000955","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,678566.4,678566.4,2744,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998322,1894589.00
04/23/2017 21:45,2,0.000,ALERT,210.80,296.96,59.959,1492998304,"274151322000094","219011344069620",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,765875.2,765875.2,2809,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998324,1894590.00
04/23/2017 21:45,2,0.000,ALERT,211.25,298.77,60.028,1492998304,"201051344000579","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,689733.0,689733.0,2744,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998326,1894591.00
04/23/2017 21:45,2,0.000,ALERT,211.25,299.07,60.002,1492998304,"201051344000890","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,672387.9,672387.9,2745,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998327,1894592.00
04/23/2017 21:45,2,0.000,ALERT,211.70,298.47,59.996,1492998304,"201051344000438","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,675299.5,675299.5,2740,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998329,1894593.00
04/23/2017 21:45,2,0.000,ALERT,211.70,298.17,59.986,1492998304,"201051344000417","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,635060.7,635060.7,2763,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998331,1894594.00
04/23/2017 21:45,2,0.000,ALERT,211.03,297.87,60.034,1492998304,"274151322000083","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,927781.7,927781.7,2738,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998333,1894595.00
04/23/2017 21:45,2,0.000,ALERT,211.70,296.96,59.991,1492998304,"274151322000076","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,989013.0,989013.0,2733,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998334,1894596.00
04/23/2017 21:45,2,0.000,ALERT,211.48,299.07,59.996,1492998304,"201051344000868","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,670781.7,670781.7,2743,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492998336,1894597.00
04/23/2017 21:45,2,0.000,ALERT,210.80,298.17,59.981,1492998304,"274151322000095","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,979450.4,979450.4,2740,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998338,1894598.00
04/23/2017 21:45,2,0.000,ALERT,211.25,298.17,59.991,1492998304,"201051344000988","219011344069620",0.00,2.00,0,292.46,299.37,0.0,0.0,0.000,610077.2,610077.2,2751,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492998340,1894599.00
04/23/2017 21:45,2,0.000,ALERT,211.25,297.57,59.981,1492998304,"201051344001025","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,674595.7,674595.7,2748,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998342,1894600.00
04/23/2017 21:45,2,0.000,ALERT,211.25,298.47,59.996,1492998304,"201051344000458","219011344069620",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,682970.7,682970.7,2740,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998344,1894601.00
04/23/2017 21:45,2,0.000,ALERT,211.93,298.17,59.991,1492998304,"201051344000853","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,683409.9,683409.9,2746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998345,1894602.00
04/23/2017 21:45,2,0.000,ALERT,211.93,298.47,59.986,1492998304,"201051344000685","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,675355.3,675355.3,2752,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998347,1894603.00
04/23/2017 21:45,2,0.000,ALERT,211.70,298.17,59.944,1492998304,"201051344000917","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,671989.9,671989.9,2749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492998349,1894604.00
04/23/2017 21:45,2,0.000,ALERT,211.70,298.77,59.986,1492998304,"201051344001145","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,679822.7,679822.7,2747,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998351,1894605.00
04/23/2017 21:45,2,0.000,ALERT,211.70,297.87,60.002,1492998304,"201051344000651","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,668601.7,668601.7,2746,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998353,1894606.00
04/23/2017 21:45,2,0.000,ALERT,210.12,296.66,59.986,1492998304,"274151322000088","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,889274.2,889274.2,2737,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998355,1894607.00
04/23/2017 21:45,2,0.000,ALERT,211.48,296.36,59.986,1492998304,"274151322000068","219011344069620",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,766275.7,766275.7,2804,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998357,1894608.00
04/23/2017 21:45,2,0.000,ALERT,211.03,298.47,59.996,1492998304,"201051344001135","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,664252.1,664252.1,2744,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492998358,1894609.00
04/23/2017 21:45,2,0.000,ALERT,211.03,298.77,60.018,1492998304,"201051344000594","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,684853.4,684853.4,2743,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998360,1894610.00
04/23/2017 21:45,2,0.000,ALERT,211.48,298.17,59.996,1492998304,"201051344001203","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,672957.9,672957.9,2747,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998362,1894611.00
04/23/2017 21:45,2,0.000,ALERT,210.80,297.87,59.996,1492998304,"274151322000054","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,907385.4,907385.4,2732,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998364,1894612.00
04/23/2017 21:45,2,0.000,ALERT,211.48,297.57,59.996,1492998304,"201051344000867","219011344069620",0.00,2.50,0,294.26,299.97,0.0,0.0,0.000,669721.2,669721.2,2749,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998366,1894613.00
04/23/2017 21:45,2,0.000,ALERT,211.48,298.47,59.996,1492998304,"201051344001093","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,671790.0,671790.0,2745,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998368,1894614.00
04/23/2017 21:45,2,0.000,ALERT,211.25,298.47,60.002,1492998304,"201051344000900","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,690931.5,690931.5,2752,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492998369,1894615.00
04/23/2017 21:45,2,0.000,ALERT,211.48,297.57,59.970,1492998304,"201051344000648","219011344069620",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,680355.6,680355.6,2747,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998371,1894616.00
04/23/2017 21:45,2,0.000,ALERT,211.48,299.07,59.996,1492998304,"201051344000569","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,693253.3,693253.3,2741,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998373,1894617.00
04/23/2017 21:45,2,0.000,ALERT,211.48,298.77,59.975,1492998304,"201051344000983","219011344069620",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,683901.9,683901.9,2745,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998375,1894618.00
04/23/2017 21:45,2,0.000,ALERT,211.48,298.17,60.007,1492998304,"201051344001158","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,669575.0,669575.0,2748,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998377,1894619.00
04/23/2017 21:45,2,0.000,ALERT,211.93,299.07,59.970,1492998304,"201051344000576","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,683738.0,683738.0,2750,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998378,1894620.00
04/23/2017 21:45,2,0.000,ALERT,210.80,296.06,59.996,1492998304,"274151322000087","219011344069620",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,879458.8,879458.8,2777,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492998380,1894621.00
04/23/2017 22:00,2,0.000,ALERT,211.93,298.47,59.981,1492999203,"201051344000645","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,682865.5,682865.5,2746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999205,1894622.00
04/23/2017 22:00,2,0.000,ALERT,210.80,297.26,60.007,1492999203,"274151322000085","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,904398.3,904398.3,2734,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999207,1894623.00
04/23/2017 22:00,2,0.000,ALERT,212.16,298.17,60.023,1492999203,"201051344000633","219011344069620",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,669248.2,669248.2,2752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999209,1894624.00
04/23/2017 22:00,2,0.000,ALERT,211.70,298.47,60.012,1492999203,"201051344000469","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,672218.3,672218.3,2744,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999211,1894625.00
04/23/2017 22:00,2,0.000,ALERT,211.25,298.47,60.023,1492999203,"201051344000646","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,665796.8,665796.8,2749,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999212,1894626.00
04/23/2017 22:00,2,0.000,ALERT,210.80,296.66,60.023,1492999203,"274151322000052","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,937297.6,937297.6,2737,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999214,1894627.00
04/23/2017 22:00,2,0.000,ALERT,211.70,298.77,60.039,1492999203,"201051344000585","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,676968.2,676968.2,2747,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999216,1894628.00
04/23/2017 22:00,2,0.000,ALERT,211.48,299.07,60.028,1492999203,"201051344001230","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,670190.9,670190.9,2752,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999218,1894629.00
04/23/2017 22:00,2,0.000,ALERT,212.16,299.67,60.028,1492999203,"201051344000582","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,660121.5,660121.5,2741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999219,1894630.00
04/23/2017 22:00,2,0.000,ALERT,211.03,298.77,60.039,1492999203,"201051344000955","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,678566.4,678566.4,2746,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999221,1894631.00
04/23/2017 22:00,2,0.000,ALERT,210.80,296.66,60.012,1492999203,"274151322000094","219011344069620",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,765875.2,765875.2,2811,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999223,1894632.00
04/23/2017 22:00,2,0.000,ALERT,211.70,299.37,60.039,1492999203,"201051344000579","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,689733.0,689733.0,2746,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999225,1894633.00
04/23/2017 22:00,2,0.000,ALERT,211.25,298.77,60.018,1492999203,"201051344000890","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,672387.9,672387.9,2747,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999227,1894634.00
04/23/2017 22:00,2,0.000,ALERT,211.48,298.77,60.034,1492999203,"201051344000438","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,675299.5,675299.5,2742,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999228,1894635.00
04/23/2017 22:00,2,0.000,ALERT,211.70,298.47,60.023,1492999203,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,635060.7,635060.7,2765,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999230,1894636.00
04/23/2017 22:00,2,0.000,ALERT,211.03,297.57,60.012,1492999203,"274151322000083","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,927781.7,927781.7,2740,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999232,1894637.00
04/23/2017 22:00,2,0.000,ALERT,211.70,297.57,60.012,1492999203,"274151322000076","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,989013.0,989013.0,2735,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999234,1894638.00
04/23/2017 22:00,2,0.000,ALERT,211.70,299.37,60.018,1492999203,"201051344000868","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,670781.7,670781.7,2745,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999236,1894639.00
04/23/2017 22:00,2,0.000,ALERT,211.03,298.47,60.018,1492999203,"274151322000095","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,979450.4,979450.4,2742,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999238,1894640.00
04/23/2017 22:00,2,0.000,ALERT,211.48,298.77,60.007,1492999203,"201051344000988","219011344069620",0.00,2.00,0,293.66,299.97,0.0,0.0,0.000,610077.2,610077.2,2753,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999240,1894641.00
04/23/2017 22:00,2,0.000,ALERT,211.25,297.57,60.012,1492999203,"201051344001025","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,674595.7,674595.7,2750,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999241,1894642.00
04/23/2017 22:00,2,0.000,ALERT,211.48,298.77,60.012,1492999203,"201051344000458","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,682970.7,682970.7,2742,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999243,1894643.00
04/23/2017 22:00,2,0.000,ALERT,212.38,298.77,60.007,1492999203,"201051344000853","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,683409.9,683409.9,2748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999245,1894644.00
04/23/2017 22:00,2,0.000,ALERT,211.93,299.07,60.002,1492999203,"201051344000685","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,675355.3,675355.3,2754,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999247,1894645.00
04/23/2017 22:00,2,0.000,ALERT,211.70,297.87,60.012,1492999203,"201051344000917","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,671989.9,671989.9,2751,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999248,1894646.00
04/23/2017 22:00,2,0.000,ALERT,211.93,299.07,60.002,1492999203,"201051344001145","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,679822.7,679822.7,2749,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999250,1894647.00
04/23/2017 22:00,2,0.000,ALERT,211.70,297.87,60.028,1492999203,"201051344000651","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,668601.7,668601.7,2748,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999252,1894648.00
04/23/2017 22:00,2,0.000,ALERT,210.57,296.96,59.970,1492999203,"274151322000088","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,889274.2,889274.2,2739,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999254,1894649.00
04/23/2017 22:00,2,0.000,ALERT,211.70,296.66,59.996,1492999203,"274151322000068","219011344069620",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,766275.7,766275.7,2806,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999256,1894650.00
04/23/2017 22:00,2,0.000,ALERT,211.25,298.47,59.986,1492999203,"201051344001135","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,664252.1,664252.1,2746,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999257,1894651.00
04/23/2017 22:00,2,0.000,ALERT,211.25,299.37,60.034,1492999203,"201051344000594","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,684853.4,684853.4,2745,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999259,1894652.00
04/23/2017 22:00,2,0.000,ALERT,211.48,298.47,60.002,1492999203,"201051344001203","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,672957.9,672957.9,2749,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999261,1894653.00
04/23/2017 22:00,2,0.000,ALERT,210.80,297.87,59.996,1492999203,"274151322000054","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,907385.4,907385.4,2734,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999263,1894654.00
04/23/2017 22:00,2,0.000,ALERT,211.93,298.17,60.028,1492999203,"201051344000867","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,669721.2,669721.2,2751,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999265,1894655.00
04/23/2017 22:00,2,0.000,ALERT,211.48,298.77,60.002,1492999203,"201051344001093","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,671790.0,671790.0,2747,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999267,1894656.00
04/23/2017 22:00,2,0.000,ALERT,211.25,298.47,60.039,1492999203,"201051344000900","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,690931.5,690931.5,2754,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999268,1894657.00
04/23/2017 22:00,2,0.000,ALERT,211.70,297.87,60.002,1492999203,"201051344000648","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,680355.6,680355.6,2749,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999270,1894658.00
04/23/2017 22:00,2,0.000,ALERT,211.48,298.77,60.002,1492999203,"201051344000569","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,693253.3,693253.3,2743,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999272,1894659.00
04/23/2017 22:00,2,0.000,ALERT,211.70,298.77,59.996,1492999203,"201051344000983","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,683901.9,683901.9,2747,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999274,1894660.00
04/23/2017 22:00,2,0.000,ALERT,211.70,298.47,59.996,1492999203,"201051344001158","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,669575.0,669575.0,2750,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999276,1894661.00
04/23/2017 22:00,2,0.000,ALERT,211.93,299.07,60.002,1492999203,"201051344000576","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,683738.0,683738.0,2752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492999277,1894662.00
04/23/2017 22:00,2,0.000,ALERT,211.03,296.36,59.996,1492999203,"274151322000087","219011344069620",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,879458.8,879458.8,2779,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492999279,1894663.00
04/23/2017 22:15,2,0.000,ALERT,212.16,298.47,60.012,1493000103,"201051344000645","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,682865.5,682865.5,2748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000105,1894664.00
04/23/2017 22:15,2,0.000,ALERT,211.03,296.96,60.002,1493000103,"274151322000085","219011344069620",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,904398.3,904398.3,2736,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000107,1894665.00
04/23/2017 22:15,2,0.000,ALERT,212.38,298.17,59.996,1493000103,"201051344000633","219011344069620",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,669248.2,669248.2,2754,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000109,1894666.00
04/23/2017 22:15,2,0.000,ALERT,211.93,298.47,60.002,1493000103,"201051344000469","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,672218.3,672218.3,2746,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000111,1894667.00
04/23/2017 22:15,2,0.000,ALERT,211.70,299.37,60.012,1493000103,"201051344000646","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,665796.8,665796.8,2751,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493000112,1894668.00
04/23/2017 22:15,2,0.000,ALERT,211.25,296.36,60.002,1493000103,"274151322000052","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,937297.6,937297.6,2739,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000114,1894669.00
04/23/2017 22:15,2,0.000,ALERT,211.93,299.37,60.018,1493000103,"201051344000585","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,676968.2,676968.2,2749,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000116,1894670.00
04/23/2017 22:15,2,0.000,ALERT,211.93,299.67,60.007,1493000103,"201051344001230","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,670190.9,670190.9,2754,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000118,1894671.00
04/23/2017 22:15,2,0.000,ALERT,212.38,300.27,60.028,1493000103,"201051344000582","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,660121.5,660121.5,2743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493000120,1894672.00
04/23/2017 22:15,2,0.000,ALERT,211.48,299.07,60.002,1493000103,"201051344000955","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,678566.4,678566.4,2748,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000121,1894673.00
04/23/2017 22:15,2,0.000,ALERT,211.25,296.36,60.002,1493000103,"274151322000094","219011344069620",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,765875.2,765875.2,2813,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000123,1894674.00
04/23/2017 22:15,2,0.000,ALERT,211.70,299.37,59.959,1493000103,"201051344000579","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,689733.0,689733.0,2748,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000125,1894675.00
04/23/2017 22:15,2,0.000,ALERT,211.70,299.97,59.991,1493000103,"201051344000890","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,672387.9,672387.9,2749,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000127,1894676.00
04/23/2017 22:15,2,0.000,ALERT,212.16,299.37,60.002,1493000103,"201051344000438","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,675299.5,675299.5,2744,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000129,1894677.00
