ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 22:15,2,0.000,ALERT,212.16,298.77,60.007,1493000103,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,635060.7,635060.7,2767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000131,1894678.00
04/23/2017 22:15,2,0.000,ALERT,211.48,297.57,60.028,1493000103,"274151322000083","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,927781.7,927781.7,2742,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493000132,1894679.00
04/23/2017 22:15,2,0.000,ALERT,211.93,297.57,59.991,1493000103,"274151322000076","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,989013.0,989013.0,2737,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000134,1894680.00
04/23/2017 22:15,2,0.000,ALERT,211.70,299.07,59.991,1493000103,"201051344000868","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,670781.7,670781.7,2747,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000136,1894681.00
04/23/2017 22:15,2,0.000,ALERT,211.48,298.47,59.981,1493000103,"274151322000095","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,979450.4,979450.4,2744,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000138,1894682.00
04/23/2017 22:15,2,0.000,ALERT,211.48,298.17,59.996,1493000103,"201051344000988","219011344069620",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,610077.2,610077.2,2755,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000140,1894683.00
04/23/2017 22:15,2,0.000,ALERT,211.70,298.17,59.996,1493000103,"201051344001025","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,674595.7,674595.7,2752,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000141,1894684.00
04/23/2017 22:15,2,0.000,ALERT,211.70,298.77,59.965,1493000103,"201051344000458","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,682970.7,682970.7,2744,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493000143,1894685.00
04/23/2017 22:15,2,0.000,ALERT,212.16,298.17,59.996,1493000103,"201051344000853","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,683409.9,683409.9,2750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000145,1894686.00
04/23/2017 22:15,2,0.000,ALERT,212.16,299.07,59.991,1493000103,"201051344000685","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,675355.3,675355.3,2756,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493000147,1894687.00
04/23/2017 22:15,2,0.000,ALERT,212.16,298.77,59.996,1493000103,"201051344000917","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,671989.9,671989.9,2753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000149,1894688.00
04/23/2017 22:15,2,0.000,ALERT,212.16,299.67,59.986,1493000103,"201051344001145","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,679822.7,679822.7,2751,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000150,1894689.00
04/23/2017 22:15,2,0.000,ALERT,211.93,298.77,59.996,1493000103,"201051344000651","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,668601.7,668601.7,2750,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000152,1894690.00
04/23/2017 22:15,2,0.000,ALERT,210.80,296.36,60.018,1493000103,"274151322000088","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,889274.2,889274.2,2741,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000154,1894691.00
04/23/2017 22:15,2,0.000,ALERT,211.93,296.06,59.991,1493000103,"274151322000068","219011344069620",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,766275.7,766275.7,2808,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000156,1894692.00
04/23/2017 22:15,2,0.000,ALERT,211.70,299.37,59.991,1493000103,"201051344001135","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,664252.1,664252.1,2748,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000157,1894693.00
04/23/2017 22:15,2,0.000,ALERT,211.48,298.77,59.991,1493000103,"201051344000594","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,684853.4,684853.4,2747,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000159,1894694.00
04/23/2017 22:15,2,0.000,ALERT,212.16,299.37,60.002,1493000103,"201051344001203","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,672957.9,672957.9,2751,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000161,1894695.00
04/23/2017 22:15,2,0.000,ALERT,211.25,297.87,60.002,1493000103,"274151322000054","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,907385.4,907385.4,2736,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000163,1894696.00
04/23/2017 22:15,2,0.000,ALERT,211.93,297.57,59.996,1493000103,"201051344000867","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,669721.2,669721.2,2753,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493000165,1894697.00
04/23/2017 22:15,2,0.000,ALERT,211.93,299.37,60.018,1493000103,"201051344001093","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,671790.0,671790.0,2749,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000166,1894698.00
04/23/2017 22:15,2,0.000,ALERT,211.48,298.47,60.007,1493000103,"201051344000900","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,690931.5,690931.5,2756,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000168,1894699.00
04/23/2017 22:15,2,0.000,ALERT,211.70,297.57,59.996,1493000103,"201051344000648","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,680355.6,680355.6,2751,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000170,1894700.00
04/23/2017 22:15,2,0.000,ALERT,211.70,298.77,60.002,1493000103,"201051344000569","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,693253.3,693253.3,2745,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000172,1894701.00
04/23/2017 22:15,2,0.000,ALERT,211.70,298.47,59.975,1493000103,"201051344000983","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,683901.9,683901.9,2749,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493000174,1894702.00
04/23/2017 22:15,2,0.000,ALERT,211.70,298.17,60.002,1493000103,"201051344001158","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,669575.0,669575.0,2752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000176,1894703.00
04/23/2017 22:15,2,0.000,ALERT,212.16,298.77,59.996,1493000103,"201051344000576","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,683738.0,683738.0,2754,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493000177,1894704.00
04/23/2017 22:15,2,0.000,ALERT,211.25,296.36,60.002,1493000103,"274151322000087","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,879458.8,879458.8,2781,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493000179,1894705.00
04/23/2017 22:30,2,0.000,ALERT,212.16,297.87,59.970,1493001003,"201051344000645","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,682865.5,682865.5,2750,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001005,1894706.00
04/23/2017 22:30,2,0.000,ALERT,211.03,297.57,59.975,1493001003,"274151322000085","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,904398.3,904398.3,2738,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001007,1894707.00
04/23/2017 22:30,2,0.000,ALERT,212.38,297.87,59.991,1493001003,"201051344000633","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,669248.2,669248.2,2756,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001009,1894708.00
04/23/2017 22:30,2,0.000,ALERT,211.70,298.17,59.986,1493001003,"201051344000469","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,672218.3,672218.3,2748,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001010,1894709.00
04/23/2017 22:30,2,0.000,ALERT,211.93,299.37,59.970,1493001003,"201051344000646","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,665796.8,665796.8,2753,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001012,1894710.00
04/23/2017 22:30,2,0.000,ALERT,210.80,298.47,59.959,1493001003,"274151322000052","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,937297.6,937297.6,2741,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001014,1894711.00
04/23/2017 22:30,2,0.000,ALERT,212.16,299.67,59.970,1493001003,"201051344000585","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,676968.2,676968.2,2751,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001016,1894712.00
04/23/2017 22:30,2,0.000,ALERT,211.93,299.67,59.933,1493001003,"201051344001230","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,670190.9,670190.9,2756,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001018,1894713.00
04/23/2017 22:30,2,0.000,ALERT,212.83,300.27,59.970,1493001003,"201051344000582","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,660121.5,660121.5,2745,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001019,1894714.00
04/23/2017 22:30,2,0.000,ALERT,211.70,299.07,59.975,1493001003,"201051344000955","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,678566.4,678566.4,2750,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001021,1894715.00
04/23/2017 22:30,2,0.000,ALERT,211.03,296.96,59.949,1493001003,"274151322000094","219011344069620",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,765875.2,765875.2,2815,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001023,1894716.00
04/23/2017 22:30,2,0.000,ALERT,211.70,298.77,59.975,1493001003,"201051344000579","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,689733.0,689733.0,2750,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001025,1894717.00
04/23/2017 22:30,2,0.000,ALERT,211.93,299.67,60.007,1493001003,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,672387.9,672387.9,2751,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001026,1894718.00
04/23/2017 22:30,2,0.000,ALERT,212.16,299.07,60.002,1493001003,"201051344000438","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,675299.5,675299.5,2746,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001028,1894719.00
04/23/2017 22:30,2,0.000,ALERT,212.38,298.77,59.959,1493001003,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,635060.7,635060.7,2769,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001030,1894720.00
04/23/2017 22:30,2,0.000,ALERT,211.25,297.57,59.970,1493001003,"274151322000083","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,927781.7,927781.7,2744,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001032,1894721.00
04/23/2017 22:30,2,0.000,ALERT,211.70,297.57,59.970,1493001003,"274151322000076","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,989013.0,989013.0,2739,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001034,1894722.00
04/23/2017 22:30,2,0.000,ALERT,211.70,298.77,59.970,1493001003,"201051344000868","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,670781.7,670781.7,2749,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001035,1894723.00
04/23/2017 22:30,2,0.000,ALERT,211.03,298.17,59.949,1493001003,"274151322000095","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,979450.4,979450.4,2746,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001037,1894724.00
04/23/2017 22:30,2,0.000,ALERT,211.48,298.17,59.975,1493001003,"201051344000988","219011344069620",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,610077.2,610077.2,2757,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001039,1894725.00
04/23/2017 22:30,2,0.000,ALERT,211.93,298.47,59.922,1493001003,"201051344001025","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,674595.7,674595.7,2754,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001041,1894726.00
04/23/2017 22:30,2,0.000,ALERT,211.48,298.17,59.970,1493001003,"201051344000458","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,682970.7,682970.7,2746,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001043,1894727.00
04/23/2017 22:30,2,0.000,ALERT,212.38,298.17,59.970,1493001003,"201051344000853","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,683409.9,683409.9,2752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001044,1894728.00
04/23/2017 22:30,2,0.000,ALERT,212.61,299.37,59.991,1493001003,"201051344000685","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,675355.3,675355.3,2758,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001046,1894729.00
04/23/2017 22:30,2,0.000,ALERT,212.38,298.77,59.981,1493001003,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,671989.9,671989.9,2755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001048,1894730.00
04/23/2017 22:30,2,0.000,ALERT,212.38,299.67,59.975,1493001003,"201051344001145","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,679822.7,679822.7,2753,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001050,1894731.00
04/23/2017 22:30,2,0.000,ALERT,212.16,298.47,59.933,1493001003,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,668601.7,668601.7,2752,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001052,1894732.00
04/23/2017 22:30,2,0.000,ALERT,210.80,297.57,59.970,1493001003,"274151322000088","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,889274.2,889274.2,2743,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001054,1894733.00
04/23/2017 22:30,2,0.000,ALERT,211.70,296.96,60.002,1493001003,"274151322000068","219011344069620",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,766275.7,766275.7,2810,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001055,1894734.00
04/23/2017 22:30,2,0.000,ALERT,211.70,299.07,59.965,1493001003,"201051344001135","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,664252.1,664252.1,2750,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001057,1894735.00
04/23/2017 22:30,2,0.000,ALERT,211.48,298.47,59.975,1493001003,"201051344000594","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,684853.4,684853.4,2749,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001059,1894736.00
04/23/2017 22:30,2,0.000,ALERT,212.38,299.37,60.002,1493001003,"201051344001203","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,672957.9,672957.9,2753,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001061,1894737.00
04/23/2017 22:30,2,0.000,ALERT,210.80,297.87,59.965,1493001003,"274151322000054","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,907385.4,907385.4,2738,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001063,1894738.00
04/23/2017 22:30,2,0.000,ALERT,212.16,297.87,59.986,1493001003,"201051344000867","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,669721.2,669721.2,2755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001064,1894739.00
04/23/2017 22:30,2,0.000,ALERT,212.16,299.37,60.018,1493001003,"201051344001093","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,671790.0,671790.0,2751,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001066,1894740.00
04/23/2017 22:30,2,0.000,ALERT,211.48,298.17,59.975,1493001003,"201051344000900","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,690931.5,690931.5,2758,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001068,1894741.00
04/23/2017 22:30,2,0.000,ALERT,211.93,297.57,59.986,1493001003,"201051344000648","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,680355.6,680355.6,2753,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001070,1894742.00
04/23/2017 22:30,2,0.000,ALERT,211.93,299.07,59.970,1493001003,"201051344000569","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,693253.3,693253.3,2747,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001071,1894743.00
04/23/2017 22:30,2,0.000,ALERT,211.48,298.47,59.991,1493001003,"201051344000983","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,683901.9,683901.9,2751,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001073,1894744.00
04/23/2017 22:30,2,0.000,ALERT,211.93,298.17,59.986,1493001003,"201051344001158","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,669575.0,669575.0,2754,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001075,1894745.00
04/23/2017 22:30,2,0.000,ALERT,212.16,298.77,59.986,1493001003,"201051344000576","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,683738.0,683738.0,2756,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001077,1894746.00
04/23/2017 22:30,2,0.000,ALERT,211.03,296.66,59.975,1493001003,"274151322000087","219011344069620",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,879458.8,879458.8,2783,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001079,1894747.00
04/23/2017 22:45,2,0.000,ALERT,212.61,299.37,59.965,1493001903,"201051344000645","219011344069620",0.00,2.00,0,284.94,300.87,0.0,0.0,0.000,682865.5,682865.5,2752,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001906,1894748.00
04/23/2017 22:45,2,0.000,ALERT,211.48,298.17,59.938,1493001903,"274151322000085","219011344069620",0.00,2.50,0,284.34,301.77,0.0,0.0,0.000,904398.3,904398.3,2740,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001908,1894749.00
04/23/2017 22:45,2,0.000,ALERT,212.83,299.07,60.012,1493001903,"201051344000633","219011344069620",0.00,1.00,0,283.14,300.27,0.0,0.0,0.000,669248.2,669248.2,2758,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001910,1894750.00
04/23/2017 22:45,2,0.000,ALERT,212.16,299.37,59.975,1493001903,"201051344000469","219011344069620",0.00,0.50,0,284.04,300.57,0.0,0.0,0.000,672218.3,672218.3,2750,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001911,1894751.00
04/23/2017 22:45,2,0.000,ALERT,212.16,299.67,59.975,1493001903,"201051344000646","219011344069620",0.00,1.00,0,285.24,301.47,0.0,0.0,0.000,665796.8,665796.8,2755,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001913,1894752.00
04/23/2017 22:45,2,0.000,ALERT,211.25,298.17,59.975,1493001903,"274151322000052","219011344069620",0.00,2.00,0,284.34,301.77,0.0,0.0,0.000,937297.6,937297.6,2743,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001915,1894753.00
04/23/2017 22:45,2,0.000,ALERT,212.61,300.27,59.954,1493001903,"201051344000585","219011344069620",0.00,2.00,0,285.24,301.77,0.0,0.0,0.000,676968.2,676968.2,2753,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001917,1894754.00
04/23/2017 22:45,2,0.000,ALERT,212.38,300.27,60.023,1493001903,"201051344001230","219011344069620",0.00,1.50,0,285.84,301.77,0.0,0.0,0.000,670190.9,670190.9,2758,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001919,1894755.00
04/23/2017 22:45,2,0.000,ALERT,213.06,300.87,59.959,1493001903,"201051344000582","219011344069620",0.00,1.00,0,286.44,302.37,0.0,0.0,0.000,660121.5,660121.5,2747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001920,1894756.00
04/23/2017 22:45,2,0.000,ALERT,212.16,299.97,59.938,1493001903,"201051344000955","219011344069620",0.00,1.50,0,285.84,301.47,0.0,0.0,0.000,678566.4,678566.4,2752,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001922,1894757.00
04/23/2017 22:45,2,0.000,ALERT,211.48,297.57,59.965,1493001903,"274151322000094","219011344069620",0.00,1.50,0,284.04,301.17,0.0,0.0,0.000,765875.2,765875.2,2817,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001924,1894758.00
04/23/2017 22:45,2,0.000,ALERT,211.93,299.97,59.938,1493001903,"201051344000579","219011344069620",0.00,1.50,0,285.54,301.47,0.0,0.0,0.000,689733.0,689733.0,2752,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001926,1894759.00
04/23/2017 22:45,2,0.000,ALERT,212.38,300.57,59.965,1493001903,"201051344000890","219011344069620",0.00,2.00,0,286.44,302.37,0.0,0.0,0.000,672387.9,672387.9,2753,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001928,1894760.00
04/23/2017 22:45,2,0.000,ALERT,212.83,299.97,59.970,1493001903,"201051344000438","219011344069620",0.00,1.00,0,286.14,301.77,0.0,0.0,0.000,675299.5,675299.5,2748,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001929,1894761.00
04/23/2017 22:45,2,0.000,ALERT,212.83,299.67,59.970,1493001903,"201051344000417","219011344069620",0.00,1.50,0,285.24,301.17,0.0,0.0,0.000,635060.7,635060.7,2771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001931,1894762.00
04/23/2017 22:45,2,0.000,ALERT,211.70,299.07,59.959,1493001903,"274151322000083","219011344069620",0.00,2.00,0,284.64,301.77,0.0,0.0,0.000,927781.7,927781.7,2746,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001933,1894763.00
04/23/2017 22:45,2,0.000,ALERT,212.38,298.77,59.959,1493001903,"274151322000076","219011344069620",0.00,2.00,0,284.34,301.77,0.0,0.0,0.000,989013.0,989013.0,2741,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001935,1894764.00
04/23/2017 22:45,2,0.000,ALERT,211.93,299.97,59.970,1493001903,"201051344000868","219011344069620",0.00,1.50,0,285.54,301.47,0.0,0.0,0.000,670781.7,670781.7,2751,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001936,1894765.00
04/23/2017 22:45,2,0.000,ALERT,211.48,299.07,59.959,1493001903,"274151322000095","219011344069620",0.00,1.00,0,285.24,302.37,0.0,0.0,0.000,979450.4,979450.4,2748,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001938,1894766.00
04/23/2017 22:45,2,0.000,ALERT,211.70,299.07,59.970,1493001903,"201051344000988","219011344069620",0.00,1.50,0,282.54,300.57,0.0,0.0,0.000,610077.2,610077.2,2759,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001940,1894767.00
04/23/2017 22:45,2,0.000,ALERT,212.38,299.37,59.970,1493001903,"201051344001025","219011344069620",0.00,0.50,0,285.54,301.77,0.0,0.0,0.000,674595.7,674595.7,2756,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001942,1894768.00
04/23/2017 22:45,2,0.000,ALERT,211.93,299.37,59.975,1493001903,"201051344000458","219011344069620",0.00,3.00,0,284.94,301.47,0.0,0.0,0.000,682970.7,682970.7,2748,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001944,1894769.00
04/23/2017 22:45,2,0.000,ALERT,212.61,299.37,59.965,1493001903,"201051344000853","219011344069620",0.00,1.50,0,284.94,300.87,0.0,0.0,0.000,683409.9,683409.9,2754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001946,1894770.00
04/23/2017 22:45,2,0.000,ALERT,212.83,299.97,59.928,1493001903,"201051344000685","219011344069620",0.00,1.50,0,285.54,301.77,0.0,0.0,0.000,675355.3,675355.3,2760,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001947,1894771.00
04/23/2017 22:45,2,0.000,ALERT,212.83,299.37,59.970,1493001903,"201051344000917","219011344069620",0.00,2.50,0,284.64,300.87,0.0,0.0,0.000,671989.9,671989.9,2757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001949,1894772.00
04/23/2017 22:45,2,0.000,ALERT,212.83,300.27,59.954,1493001903,"201051344001145","219011344069620",0.00,1.00,0,286.44,302.07,0.0,0.0,0.000,679822.7,679822.7,2755,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001951,1894773.00
04/23/2017 22:45,2,0.000,ALERT,212.61,299.37,59.975,1493001903,"201051344000651","219011344069620",0.00,0.00,0,285.24,300.87,0.0,0.0,0.000,668601.7,668601.7,2754,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001953,1894774.00
04/23/2017 22:45,2,0.000,ALERT,211.25,298.47,59.965,1493001903,"274151322000088","219011344069620",0.00,3.00,0,284.34,300.87,0.0,0.0,0.000,889274.2,889274.2,2745,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001955,1894775.00
04/23/2017 22:45,2,0.000,ALERT,212.16,297.87,59.965,1493001903,"274151322000068","219011344069620",0.00,3.00,0,284.04,300.57,0.0,0.0,0.000,766275.7,766275.7,2812,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001956,1894776.00
04/23/2017 22:45,2,0.000,ALERT,212.38,299.97,59.996,1493001903,"201051344001135","219011344069620",0.00,1.50,0,285.84,301.77,0.0,0.0,0.000,664252.1,664252.1,2752,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001958,1894777.00
04/23/2017 22:45,2,0.000,ALERT,211.70,299.67,59.970,1493001903,"201051344000594","219011344069620",0.00,1.00,0,284.64,301.17,0.0,0.0,0.000,684853.4,684853.4,2751,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001960,1894778.00
04/23/2017 22:45,2,0.000,ALERT,212.83,299.97,59.959,1493001903,"201051344001203","219011344069620",0.00,1.00,0,285.84,302.98,0.0,0.0,0.000,672957.9,672957.9,2755,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001962,1894779.00
04/23/2017 22:45,2,0.000,ALERT,211.48,298.77,59.965,1493001903,"274151322000054","219011344069620",0.00,3.00,0,284.64,301.47,0.0,0.0,0.000,907385.4,907385.4,2740,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001964,1894780.00
04/23/2017 22:45,2,0.000,ALERT,212.16,299.07,59.975,1493001903,"201051344000867","219011344069620",0.00,2.50,0,284.34,301.17,0.0,0.0,0.000,669721.2,669721.2,2757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001965,1894781.00
04/23/2017 22:45,2,0.000,ALERT,212.83,300.27,59.981,1493001903,"201051344001093","219011344069620",0.00,2.50,0,285.54,301.47,0.0,0.0,0.000,671790.0,671790.0,2753,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001967,1894782.00
04/23/2017 22:45,2,0.000,ALERT,211.93,299.67,59.970,1493001903,"201051344000900","219011344069620",0.00,1.00,0,284.64,300.57,0.0,0.0,0.000,690931.5,690931.5,2760,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001969,1894783.00
04/23/2017 22:45,2,0.000,ALERT,212.16,298.77,60.023,1493001903,"201051344000648","219011344069620",0.00,0.50,0,284.34,300.87,0.0,0.0,0.000,680355.6,680355.6,2755,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001971,1894784.00
04/23/2017 22:45,2,0.000,ALERT,212.16,300.27,59.944,1493001903,"201051344000569","219011344069620",0.00,1.50,0,285.54,301.77,0.0,0.0,0.000,693253.3,693253.3,2749,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001973,1894785.00
04/23/2017 22:45,2,0.000,ALERT,211.93,299.37,59.949,1493001903,"201051344000983","219011344069620",0.00,2.00,0,285.24,301.17,0.0,0.0,0.000,683901.9,683901.9,2753,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493001975,1894786.00
04/23/2017 22:45,2,0.000,ALERT,212.16,299.37,59.981,1493001903,"201051344001158","219011344069620",0.00,0.50,0,284.34,300.27,0.0,0.0,0.000,669575.0,669575.0,2756,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001976,1894787.00
04/23/2017 22:45,2,0.000,ALERT,212.61,299.97,59.970,1493001903,"201051344000576","219011344069620",0.00,1.50,0,284.94,301.17,0.0,0.0,0.000,683738.0,683738.0,2758,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001978,1894788.00
04/23/2017 22:45,2,0.000,ALERT,211.70,297.26,59.970,1493001903,"274151322000087","219011344069620",0.00,3.00,0,283.44,300.87,0.0,0.0,0.000,879458.8,879458.8,2785,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493001980,1894789.00
04/23/2017 23:00,2,0.000,ALERT,212.83,299.07,59.954,1493002803,"201051344000645","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,682865.5,682865.5,2754,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002805,1894790.00
04/23/2017 23:00,2,0.000,ALERT,211.93,297.57,59.954,1493002803,"274151322000085","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,904398.3,904398.3,2742,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002807,1894791.00
04/23/2017 23:00,2,0.000,ALERT,213.06,299.07,59.959,1493002803,"201051344000633","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,669248.2,669248.2,2760,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002808,1894792.00
04/23/2017 23:00,2,0.000,ALERT,212.38,299.07,59.954,1493002803,"201051344000469","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,672218.3,672218.3,2752,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002810,1894793.00
04/23/2017 23:00,2,0.000,ALERT,212.38,300.57,59.959,1493002803,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,665796.8,665796.8,2757,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002812,1894794.00
04/23/2017 23:00,2,0.000,ALERT,211.48,298.17,59.959,1493002803,"274151322000052","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,937297.6,937297.6,2745,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002814,1894795.00
04/23/2017 23:00,2,0.000,ALERT,212.61,300.57,59.959,1493002803,"201051344000585","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,676968.2,676968.2,2755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002815,1894796.00
04/23/2017 23:00,2,0.000,ALERT,212.61,300.87,59.959,1493002803,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,670190.9,670190.9,2760,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002817,1894797.00
04/23/2017 23:00,2,0.000,ALERT,213.06,301.47,59.965,1493002803,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,660121.5,660121.5,2749,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493002819,1894798.00
04/23/2017 23:00,2,0.000,ALERT,212.16,300.57,59.965,1493002803,"201051344000955","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,678566.4,678566.4,2754,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002821,1894799.00
04/23/2017 23:00,2,0.000,ALERT,211.70,297.57,59.959,1493002803,"274151322000094","219011344069620",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,765875.2,765875.2,2819,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002823,1894800.00
04/23/2017 23:00,2,0.000,ALERT,212.38,299.97,59.938,1493002803,"201051344000579","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,689733.0,689733.0,2754,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002825,1894801.00
04/23/2017 23:00,2,0.000,ALERT,212.38,300.87,59.970,1493002803,"201051344000890","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,672387.9,672387.9,2755,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002826,1894802.00
04/23/2017 23:00,2,0.000,ALERT,212.83,300.57,59.965,1493002803,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,675299.5,675299.5,2750,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002828,1894803.00
04/23/2017 23:00,2,0.000,ALERT,212.83,299.97,59.986,1493002803,"201051344000417","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,635060.7,635060.7,2773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002830,1894804.00
04/23/2017 23:00,2,0.000,ALERT,211.93,297.87,59.954,1493002803,"274151322000083","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,927781.7,927781.7,2748,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002832,1894805.00
04/23/2017 23:00,2,0.000,ALERT,212.38,297.87,59.965,1493002803,"274151322000076","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,989013.0,989013.0,2743,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002834,1894806.00
04/23/2017 23:00,2,0.000,ALERT,212.16,299.67,59.959,1493002803,"201051344000868","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,670781.7,670781.7,2753,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002836,1894807.00
04/23/2017 23:00,2,0.000,ALERT,211.70,298.77,59.959,1493002803,"274151322000095","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,979450.4,979450.4,2750,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493002837,1894808.00
04/23/2017 23:00,2,0.000,ALERT,212.16,299.07,59.959,1493002803,"201051344000988","219011344069620",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,610077.2,610077.2,2761,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493002839,1894809.00
04/23/2017 23:00,2,0.000,ALERT,212.38,299.67,59.996,1493002803,"201051344001025","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,674595.7,674595.7,2758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002841,1894810.00
04/23/2017 23:00,2,0.000,ALERT,212.38,299.37,59.970,1493002803,"201051344000458","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,682970.7,682970.7,2750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002843,1894811.00
04/23/2017 23:00,2,0.000,ALERT,212.83,299.07,59.928,1493002803,"201051344000853","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,683409.9,683409.9,2756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002845,1894812.00
04/23/2017 23:00,2,0.000,ALERT,212.83,300.57,59.959,1493002803,"201051344000685","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,675355.3,675355.3,2762,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002846,1894813.00
04/23/2017 23:00,2,0.000,ALERT,212.83,300.27,59.944,1493002803,"201051344000917","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,671989.9,671989.9,2759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002848,1894814.00
04/23/2017 23:00,2,0.000,ALERT,213.06,300.87,59.949,1493002803,"201051344001145","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,679822.7,679822.7,2757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002850,1894815.00
04/23/2017 23:00,2,0.000,ALERT,212.61,299.97,59.954,1493002803,"201051344000651","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,668601.7,668601.7,2756,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002852,1894816.00
04/23/2017 23:00,2,0.000,ALERT,211.48,297.57,59.949,1493002803,"274151322000088","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,889274.2,889274.2,2747,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002854,1894817.00
04/23/2017 23:00,2,0.000,ALERT,212.38,297.26,59.944,1493002803,"274151322000068","219011344069620",0.00,3.00,0,296.06,299.07,0.0,0.0,0.000,766275.7,766275.7,2814,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002855,1894818.00
04/23/2017 23:00,2,0.000,ALERT,212.38,300.57,59.917,1493002803,"201051344001135","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,664252.1,664252.1,2754,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002857,1894819.00
04/23/2017 23:00,2,0.000,ALERT,211.93,299.67,59.912,1493002803,"201051344000594","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,684853.4,684853.4,2753,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002859,1894820.00
04/23/2017 23:00,2,0.000,ALERT,212.83,300.57,59.944,1493002803,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,672957.9,672957.9,2757,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002861,1894821.00
04/23/2017 23:00,2,0.000,ALERT,211.48,297.87,59.949,1493002803,"274151322000054","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,907385.4,907385.4,2742,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002863,1894822.00
