ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2017 23:00,2,0.000,ALERT,212.61,298.77,59.949,1493002803,"201051344000867","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,669721.2,669721.2,2759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002864,1894823.00
04/23/2017 23:00,2,0.000,ALERT,212.61,300.57,59.954,1493002803,"201051344001093","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,671790.0,671790.0,2755,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002866,1894824.00
04/23/2017 23:00,2,0.000,ALERT,212.16,299.07,59.944,1493002803,"201051344000900","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,690931.5,690931.5,2762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002868,1894825.00
04/23/2017 23:00,2,0.000,ALERT,212.38,298.47,59.949,1493002803,"201051344000648","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,680355.6,680355.6,2757,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002870,1894826.00
04/23/2017 23:00,2,0.000,ALERT,212.38,299.67,59.912,1493002803,"201051344000569","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,693253.3,693253.3,2751,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002871,1894827.00
04/23/2017 23:00,2,0.000,ALERT,212.38,299.37,59.949,1493002803,"201051344000983","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,683901.9,683901.9,2755,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002873,1894828.00
04/23/2017 23:00,2,0.000,ALERT,212.38,299.07,59.944,1493002803,"201051344001158","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,669575.0,669575.0,2758,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002875,1894829.00
04/23/2017 23:00,2,0.000,ALERT,212.83,299.67,59.949,1493002803,"201051344000576","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,683738.0,683738.0,2760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002877,1894830.00
04/23/2017 23:00,2,0.000,ALERT,211.93,296.66,59.944,1493002803,"274151322000087","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,879458.8,879458.8,2787,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493002879,1894831.00
04/23/2017 23:15,2,0.000,ALERT,212.83,299.37,59.959,1493003703,"201051344000645","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,682865.5,682865.5,2756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003705,1894832.00
04/23/2017 23:15,2,0.000,ALERT,211.93,298.47,59.959,1493003703,"274151322000085","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,904398.3,904398.3,2744,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003707,1894833.00
04/23/2017 23:15,2,0.000,ALERT,213.06,299.07,59.959,1493003703,"201051344000633","219011344069620",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,669248.2,669248.2,2762,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003709,1894834.00
04/23/2017 23:15,2,0.000,ALERT,212.61,299.37,59.965,1493003703,"201051344000469","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,672218.3,672218.3,2754,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003710,1894835.00
04/23/2017 23:15,2,0.000,ALERT,212.61,300.87,59.970,1493003703,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,665796.8,665796.8,2759,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003712,1894836.00
04/23/2017 23:15,2,0.000,ALERT,211.70,298.47,59.959,1493003703,"274151322000052","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,937297.6,937297.6,2747,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003714,1894837.00
04/23/2017 23:15,2,0.000,ALERT,212.83,300.87,60.007,1493003703,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,676968.2,676968.2,2757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003716,1894838.00
04/23/2017 23:15,2,0.000,ALERT,212.61,300.87,59.959,1493003703,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,670190.9,670190.9,2762,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003718,1894839.00
04/23/2017 23:15,2,0.000,ALERT,213.29,301.77,59.965,1493003703,"201051344000582","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,660121.5,660121.5,2751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003719,1894840.00
04/23/2017 23:15,2,0.000,ALERT,212.38,300.57,59.933,1493003703,"201051344000955","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,678566.4,678566.4,2756,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003721,1894841.00
04/23/2017 23:15,2,0.000,ALERT,211.93,297.57,59.917,1493003703,"274151322000094","219011344069620",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,765875.2,765875.2,2821,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003723,1894842.00
04/23/2017 23:15,2,0.000,ALERT,212.61,300.57,59.975,1493003703,"201051344000579","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,689733.0,689733.0,2756,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003725,1894843.00
04/23/2017 23:15,2,0.000,ALERT,212.61,301.47,59.970,1493003703,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,672387.9,672387.9,2757,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493003727,1894844.00
04/23/2017 23:15,2,0.000,ALERT,212.83,300.57,60.012,1493003703,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,675299.5,675299.5,2752,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003728,1894845.00
04/23/2017 23:15,2,0.000,ALERT,212.83,299.97,59.970,1493003703,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,635060.7,635060.7,2775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003730,1894846.00
04/23/2017 23:15,2,0.000,ALERT,212.16,298.77,59.949,1493003703,"274151322000083","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,927781.7,927781.7,2750,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493003732,1894847.00
04/23/2017 23:15,2,0.000,ALERT,212.61,298.17,59.965,1493003703,"274151322000076","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,989013.0,989013.0,2745,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003734,1894848.00
04/23/2017 23:15,2,0.000,ALERT,212.38,300.27,59.959,1493003703,"201051344000868","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,670781.7,670781.7,2755,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003736,1894849.00
04/23/2017 23:15,2,0.000,ALERT,211.93,299.67,59.975,1493003703,"274151322000095","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,979450.4,979450.4,2752,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003738,1894850.00
04/23/2017 23:15,2,0.000,ALERT,212.38,299.97,59.975,1493003703,"201051344000988","219011344069620",0.00,1.50,0,294.86,301.17,0.0,0.0,0.000,610077.2,610077.2,2763,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003739,1894851.00
04/23/2017 23:15,2,0.000,ALERT,212.61,299.67,59.986,1493003703,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,674595.7,674595.7,2760,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003741,1894852.00
04/23/2017 23:15,2,0.000,ALERT,212.61,300.27,59.975,1493003703,"201051344000458","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,682970.7,682970.7,2752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003743,1894853.00
04/23/2017 23:15,2,0.000,ALERT,213.06,299.67,59.996,1493003703,"201051344000853","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,683409.9,683409.9,2758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003745,1894854.00
04/23/2017 23:15,2,0.000,ALERT,213.06,300.87,59.986,1493003703,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,675355.3,675355.3,2764,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003747,1894855.00
04/23/2017 23:15,2,0.000,ALERT,213.06,300.57,59.991,1493003703,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,671989.9,671989.9,2761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003749,1894856.00
04/23/2017 23:15,2,0.000,ALERT,212.83,300.87,59.981,1493003703,"201051344001145","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,679822.7,679822.7,2759,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003750,1894857.00
04/23/2017 23:15,2,0.000,ALERT,212.83,300.27,59.986,1493003703,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,668601.7,668601.7,2758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003752,1894858.00
04/23/2017 23:15,2,0.000,ALERT,211.70,297.87,59.981,1493003703,"274151322000088","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,889274.2,889274.2,2749,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003754,1894859.00
04/23/2017 23:15,2,0.000,ALERT,212.61,297.87,59.981,1493003703,"274151322000068","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,766275.7,766275.7,2816,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003756,1894860.00
04/23/2017 23:15,2,0.000,ALERT,212.38,300.87,60.023,1493003703,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,664252.1,664252.1,2756,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493003758,1894861.00
04/23/2017 23:15,2,0.000,ALERT,212.16,300.27,59.986,1493003703,"201051344000594","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,684853.4,684853.4,2755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003759,1894862.00
04/23/2017 23:15,2,0.000,ALERT,212.83,300.57,59.981,1493003703,"201051344001203","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,672957.9,672957.9,2759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003761,1894863.00
04/23/2017 23:15,2,0.000,ALERT,211.93,298.17,60.018,1493003703,"274151322000054","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,907385.4,907385.4,2744,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493003763,1894864.00
04/23/2017 23:15,2,0.000,ALERT,212.83,299.07,59.996,1493003703,"201051344000867","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,669721.2,669721.2,2761,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003765,1894865.00
04/23/2017 23:15,2,0.000,ALERT,212.61,300.27,59.986,1493003703,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,671790.0,671790.0,2757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003767,1894866.00
04/23/2017 23:15,2,0.000,ALERT,212.38,299.97,59.996,1493003703,"201051344000900","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,690931.5,690931.5,2764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003768,1894867.00
04/23/2017 23:15,2,0.000,ALERT,212.61,299.07,59.991,1493003703,"201051344000648","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,680355.6,680355.6,2759,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003770,1894868.00
04/23/2017 23:15,2,0.000,ALERT,212.61,300.27,59.996,1493003703,"201051344000569","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,693253.3,693253.3,2753,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003772,1894869.00
04/23/2017 23:15,2,0.000,ALERT,212.61,299.97,59.996,1493003703,"201051344000983","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,683901.9,683901.9,2757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493003774,1894870.00
04/23/2017 23:15,2,0.000,ALERT,212.61,299.97,59.975,1493003703,"201051344001158","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,669575.0,669575.0,2760,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003775,1894871.00
04/23/2017 23:15,2,0.000,ALERT,213.06,300.27,60.002,1493003703,"201051344000576","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,683738.0,683738.0,2762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003777,1894872.00
04/23/2017 23:15,2,0.000,ALERT,212.16,297.87,59.996,1493003703,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,879458.8,879458.8,2789,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493003779,1894873.00
04/23/2017 23:30,2,0.000,ALERT,213.29,300.27,59.954,1493004603,"201051344000645","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,682865.5,682865.5,2758,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004605,1894874.00
04/23/2017 23:30,2,0.000,ALERT,212.38,298.77,60.018,1493004603,"274151322000085","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,904398.3,904398.3,2746,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004607,1894875.00
04/23/2017 23:30,2,0.000,ALERT,213.29,299.97,60.023,1493004603,"201051344000633","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,669248.2,669248.2,2764,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004609,1894876.00
04/23/2017 23:30,2,0.000,ALERT,212.83,300.57,60.002,1493004603,"201051344000469","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,672218.3,672218.3,2756,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004611,1894877.00
04/23/2017 23:30,2,0.000,ALERT,213.29,301.47,59.981,1493004603,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,665796.8,665796.8,2761,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004613,1894878.00
04/23/2017 23:30,2,0.000,ALERT,211.93,298.77,60.023,1493004603,"274151322000052","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,937297.6,937297.6,2749,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004614,1894879.00
04/23/2017 23:30,2,0.000,ALERT,213.51,301.47,60.002,1493004603,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,676968.2,676968.2,2759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004616,1894880.00
04/23/2017 23:30,2,0.000,ALERT,213.29,301.77,59.996,1493004603,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,670190.9,670190.9,2764,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004618,1894881.00
04/23/2017 23:30,2,0.000,ALERT,213.96,302.37,60.002,1493004603,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,660121.5,660121.5,2753,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004620,1894882.00
04/23/2017 23:30,2,0.000,ALERT,213.06,301.47,60.002,1493004603,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,678566.4,678566.4,2758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004622,1894883.00
04/23/2017 23:30,2,0.000,ALERT,211.93,298.77,59.996,1493004603,"274151322000094","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,765875.2,765875.2,2823,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004623,1894884.00
04/23/2017 23:30,2,0.000,ALERT,212.61,300.87,59.996,1493004603,"201051344000579","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,689733.0,689733.0,2758,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004625,1894885.00
04/23/2017 23:30,2,0.000,ALERT,213.29,301.77,60.023,1493004603,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,672387.9,672387.9,2759,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004627,1894886.00
04/23/2017 23:30,2,0.000,ALERT,213.51,301.47,60.002,1493004603,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,675299.5,675299.5,2754,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004629,1894887.00
04/23/2017 23:30,2,0.000,ALERT,213.74,301.17,60.039,1493004603,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,635060.7,635060.7,2777,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004631,1894888.00
04/23/2017 23:30,2,0.000,ALERT,212.16,299.97,59.996,1493004603,"274151322000083","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,927781.7,927781.7,2752,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004632,1894889.00
04/23/2017 23:30,2,0.000,ALERT,212.61,298.77,59.981,1493004603,"274151322000076","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,989013.0,989013.0,2747,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004634,1894890.00
04/23/2017 23:30,2,0.000,ALERT,212.61,300.87,60.002,1493004603,"201051344000868","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,670781.7,670781.7,2757,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004636,1894891.00
04/23/2017 23:30,2,0.000,ALERT,212.16,299.97,60.002,1493004603,"274151322000095","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,979450.4,979450.4,2754,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004638,1894892.00
04/23/2017 23:30,2,0.000,ALERT,212.61,299.97,60.002,1493004603,"201051344000988","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,610077.2,610077.2,2765,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004640,1894893.00
04/23/2017 23:30,2,0.000,ALERT,213.29,300.87,60.002,1493004603,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,674595.7,674595.7,2762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004642,1894894.00
04/23/2017 23:30,2,0.000,ALERT,212.61,300.27,59.965,1493004603,"201051344000458","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,682970.7,682970.7,2754,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004644,1894895.00
04/23/2017 23:30,2,0.000,ALERT,213.51,300.27,60.007,1493004603,"201051344000853","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,683409.9,683409.9,2760,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004645,1894896.00
04/23/2017 23:30,2,0.000,ALERT,213.74,301.47,60.039,1493004603,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,675355.3,675355.3,2766,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004647,1894897.00
04/23/2017 23:30,2,0.000,ALERT,213.51,300.87,60.012,1493004603,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,671989.9,671989.9,2763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004649,1894898.00
04/23/2017 23:30,2,0.000,ALERT,213.74,301.77,60.023,1493004603,"201051344001145","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,679822.7,679822.7,2761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004651,1894899.00
04/23/2017 23:30,2,0.000,ALERT,213.51,300.57,60.007,1493004603,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,668601.7,668601.7,2760,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004653,1894900.00
04/23/2017 23:30,2,0.000,ALERT,211.70,298.47,59.996,1493004603,"274151322000088","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,889274.2,889274.2,2751,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004654,1894901.00
04/23/2017 23:30,2,0.000,ALERT,212.83,298.47,60.002,1493004603,"274151322000068","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,766275.7,766275.7,2818,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004656,1894902.00
04/23/2017 23:30,2,0.000,ALERT,213.06,301.47,60.002,1493004603,"201051344001135","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,664252.1,664252.1,2758,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004658,1894903.00
04/23/2017 23:30,2,0.000,ALERT,212.38,300.87,59.949,1493004603,"201051344000594","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,684853.4,684853.4,2757,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004660,1894904.00
04/23/2017 23:30,2,0.000,ALERT,213.51,301.17,59.996,1493004603,"201051344001203","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,672957.9,672957.9,2761,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004662,1894905.00
04/23/2017 23:30,2,0.000,ALERT,211.70,299.37,59.959,1493004603,"274151322000054","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,907385.4,907385.4,2746,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004663,1894906.00
04/23/2017 23:30,2,0.000,ALERT,213.06,299.67,59.975,1493004603,"201051344000867","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,669721.2,669721.2,2763,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004665,1894907.00
04/23/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1493004603,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,671790.0,671790.0,2759,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004667,1894908.00
04/23/2017 23:30,2,0.000,ALERT,212.61,300.27,59.981,1493004603,"201051344000900","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,690931.5,690931.5,2766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004669,1894909.00
04/23/2017 23:30,2,0.000,ALERT,212.83,299.67,59.981,1493004603,"201051344000648","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,680355.6,680355.6,2761,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004671,1894910.00
04/23/2017 23:30,2,0.000,ALERT,212.83,300.57,59.981,1493004603,"201051344000569","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,693253.3,693253.3,2755,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004673,1894911.00
04/23/2017 23:30,2,0.000,ALERT,212.83,300.27,60.007,1493004603,"201051344000983","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,683901.9,683901.9,2759,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004674,1894912.00
04/23/2017 23:30,2,0.000,ALERT,213.06,300.27,59.981,1493004603,"201051344001158","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,669575.0,669575.0,2762,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493004676,1894913.00
04/23/2017 23:30,2,0.000,ALERT,213.29,300.57,59.970,1493004603,"201051344000576","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,683738.0,683738.0,2764,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004678,1894914.00
04/23/2017 23:30,2,0.000,ALERT,212.16,298.77,59.975,1493004603,"274151322000087","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,879458.8,879458.8,2791,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493004680,1894915.00
04/23/2017 23:45,2,0.000,ALERT,213.74,301.77,59.996,1493005503,"201051344000645","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,682865.5,682865.5,2760,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005505,1894916.00
04/23/2017 23:45,2,0.000,ALERT,212.61,299.67,59.986,1493005503,"274151322000085","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,904398.3,904398.3,2748,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493005507,1894917.00
04/23/2017 23:45,2,0.000,ALERT,213.74,300.87,59.986,1493005503,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,669248.2,669248.2,2766,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005509,1894918.00
04/23/2017 23:45,2,0.000,ALERT,213.29,301.47,59.991,1493005503,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,672218.3,672218.3,2758,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005510,1894919.00
04/23/2017 23:45,2,0.000,ALERT,213.29,301.47,59.991,1493005503,"201051344000646","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,665796.8,665796.8,2763,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005512,1894920.00
04/23/2017 23:45,2,0.000,ALERT,212.16,299.07,59.986,1493005503,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,937297.6,937297.6,2751,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005514,1894921.00
04/23/2017 23:45,2,0.000,ALERT,213.51,301.47,60.007,1493005503,"201051344000585","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,676968.2,676968.2,2761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005516,1894922.00
04/23/2017 23:45,2,0.000,ALERT,213.51,301.77,59.991,1493005503,"201051344001230","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,670190.9,670190.9,2766,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005518,1894923.00
04/23/2017 23:45,2,0.000,ALERT,213.96,302.07,59.986,1493005503,"201051344000582","219011344069620",0.00,0.50,0,300.57,303.58,0.0,0.0,0.000,660121.5,660121.5,2755,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493005519,1894924.00
04/23/2017 23:45,2,0.000,ALERT,213.29,301.47,59.986,1493005503,"201051344000955","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,678566.4,678566.4,2760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005521,1894925.00
04/23/2017 23:45,2,0.000,ALERT,212.61,299.67,59.981,1493005503,"274151322000094","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,765875.2,765875.2,2825,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005523,1894926.00
04/23/2017 23:45,2,0.000,ALERT,213.06,302.07,59.981,1493005503,"201051344000579","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,689733.0,689733.0,2760,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005525,1894927.00
04/23/2017 23:45,2,0.000,ALERT,213.29,301.77,59.996,1493005503,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,672387.9,672387.9,2761,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005527,1894928.00
04/23/2017 23:45,2,0.000,ALERT,213.51,301.17,60.028,1493005503,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,675299.5,675299.5,2756,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005528,1894929.00
04/23/2017 23:45,2,0.000,ALERT,213.51,300.87,59.959,1493005503,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,635060.7,635060.7,2779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005530,1894930.00
04/23/2017 23:45,2,0.000,ALERT,212.83,300.27,59.991,1493005503,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,927781.7,927781.7,2754,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005532,1894931.00
04/23/2017 23:45,2,0.000,ALERT,213.29,299.97,59.981,1493005503,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,989013.0,989013.0,2749,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005534,1894932.00
04/23/2017 23:45,2,0.000,ALERT,213.06,301.77,59.981,1493005503,"201051344000868","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,670781.7,670781.7,2759,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005536,1894933.00
04/23/2017 23:45,2,0.000,ALERT,212.38,300.87,59.975,1493005503,"274151322000095","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,979450.4,979450.4,2756,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005538,1894934.00
04/23/2017 23:45,2,0.000,ALERT,213.06,301.17,59.986,1493005503,"201051344000988","219011344069620",0.00,1.50,0,295.76,302.68,0.0,0.0,0.000,610077.2,610077.2,2767,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005539,1894935.00
04/23/2017 23:45,2,0.000,ALERT,213.29,300.57,59.981,1493005503,"201051344001025","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,674595.7,674595.7,2764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005541,1894936.00
04/23/2017 23:45,2,0.000,ALERT,213.06,301.47,59.975,1493005503,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,682970.7,682970.7,2756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005543,1894937.00
04/23/2017 23:45,2,0.000,ALERT,213.74,301.47,59.975,1493005503,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,683409.9,683409.9,2762,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005545,1894938.00
04/23/2017 23:45,2,0.000,ALERT,213.96,301.47,59.981,1493005503,"201051344000685","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,675355.3,675355.3,2768,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005547,1894939.00
04/23/2017 23:45,2,0.000,ALERT,213.74,300.87,59.965,1493005503,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,671989.9,671989.9,2765,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005548,1894940.00
04/23/2017 23:45,2,0.000,ALERT,213.74,301.47,59.970,1493005503,"201051344001145","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,679822.7,679822.7,2763,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493005550,1894941.00
04/23/2017 23:45,2,0.000,ALERT,213.74,300.57,59.975,1493005503,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,668601.7,668601.7,2762,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005552,1894942.00
04/23/2017 23:45,2,0.000,ALERT,212.16,299.07,59.970,1493005503,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,889274.2,889274.2,2753,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493005554,1894943.00
04/23/2017 23:45,2,0.000,ALERT,213.06,298.77,59.965,1493005503,"274151322000068","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,766275.7,766275.7,2820,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005556,1894944.00
04/23/2017 23:45,2,0.000,ALERT,213.29,301.47,59.954,1493005503,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,664252.1,664252.1,2760,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493005557,1894945.00
04/23/2017 23:45,2,0.000,ALERT,213.06,302.07,59.944,1493005503,"201051344000594","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,684853.4,684853.4,2759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005559,1894946.00
04/23/2017 23:45,2,0.000,ALERT,213.51,300.87,59.970,1493005503,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,672957.9,672957.9,2763,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005561,1894947.00
04/23/2017 23:45,2,0.000,ALERT,212.61,299.97,59.981,1493005503,"274151322000054","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,907385.4,907385.4,2748,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005563,1894948.00
04/23/2017 23:45,2,0.000,ALERT,213.51,301.17,59.970,1493005503,"201051344000867","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,669721.2,669721.2,2765,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005564,1894949.00
04/23/2017 23:45,2,0.000,ALERT,213.74,301.47,59.975,1493005503,"201051344001093","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,671790.0,671790.0,2761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005566,1894950.00
04/23/2017 23:45,2,0.000,ALERT,213.29,301.47,59.986,1493005503,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,690931.5,690931.5,2768,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005568,1894951.00
04/23/2017 23:45,2,0.000,ALERT,213.51,300.87,59.975,1493005503,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,680355.6,680355.6,2763,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005570,1894952.00
04/23/2017 23:45,2,0.000,ALERT,213.29,301.77,59.981,1493005503,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,693253.3,693253.3,2757,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005572,1894953.00
04/23/2017 23:45,2,0.000,ALERT,213.29,301.47,59.986,1493005503,"201051344000983","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,683901.9,683901.9,2761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493005573,1894954.00
04/23/2017 23:45,2,0.000,ALERT,213.29,300.87,60.002,1493005503,"201051344001158","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,669575.0,669575.0,2764,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005575,1894955.00
04/23/2017 23:45,2,0.000,ALERT,213.74,301.77,59.986,1493005503,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,683738.0,683738.0,2766,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005577,1894956.00
04/23/2017 23:45,2,0.000,ALERT,212.61,299.37,59.981,1493005503,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,879458.8,879458.8,2793,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493005579,1894957.00
